Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,0,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,22,7,15,24.0,4.0,1.9,10.3,4.5,0.0,0.0
2018,1,22,7,30,48.0,8.0,2.0,10.6,9.0,14.56,0.0
2018,1,22,7,45,145.5,19.0,2.05,10.9,33.5,53.22,20.93
2018,1,22,8,0,243.0,30.0,2.1,11.2,58.0,100.73,68.53
2018,1,22,8,15,377.5,39.5,2.1,11.45,104.0,163.04,120.95
2018,1,22,8,30,512.0,49.0,2.1,11.7,150.0,238.22,184.96
2018,1,22,8,45,312.0,39.5,2.1,11.95,105.5,173.7,138.59
2018,1,22,9,0,112.0,30.0,2.1,12.2,61.0,86.01,67.95
2018,1,22,9,15,56.0,36.0,2.15,12.45,51.5,66.93,52.21
2018,1,22,9,30,0.0,42.0,2.2,12.7,42.0,40.56,29.24
2018,1,22,9,45,0.0,64.5,2.2,12.9,64.5,62.34,47.76
2018,1,22,10,0,0.0,87.0,2.2,13.1,87.0,84.61,66.45
2018,1,22,10,15,35.0,123.5,2.25,13.3,139.5,147.66,119.76
2018,1,22,10,30,70.0,160.0,2.3,13.5,192.0,210.85,172.18
2018,1,22,10,45,140.0,183.5,2.35,13.65,251.5,292.37,239.35
2018,1,22,11,0,210.0,207.0,2.4,13.8,311.0,369.98,302.01
2018,1,22,11,15,171.5,211.0,2.4,13.9,298.0,350.69,285.28
2018,1,22,11,30,133.0,215.0,2.4,14.0,285.0,329.65,267.48
2018,1,22,11,45,192.5,226.0,2.4,14.1,328.5,386.93,313.95
2018,1,22,12,0,252.0,237.0,2.4,14.2,372.0,453.14,366.14
2018,1,22,12,15,249.0,229.5,2.3,14.2,363.5,443.14,357.85
2018,1,22,12,30,246.0,222.0,2.2,14.2,355.0,432.21,349.29
2018,1,22,12,45,344.5,196.5,2.15,14.2,380.0,474.67,384.7
2018,1,22,13,0,443.0,171.0,2.1,14.2,405.0,524.01,424.31
2018,1,22,13,15,428.5,170.5,2.0,14.15,392.0,507.61,410.92
2018,1,22,13,30,414.0,170.0,1.9,14.1,379.0,489.99,397.0
2018,1,22,13,45,328.0,175.0,1.8,14.0,336.5,420.35,341.71
2018,1,22,14,0,242.0,180.0,1.7,13.9,294.0,362.04,294.66
2018,1,22,14,15,146.5,165.0,1.6,13.75,233.0,271.16,221.13
2018,1,22,14,30,51.0,150.0,1.5,13.6,172.0,186.34,151.01
2018,1,22,14,45,173.5,135.5,1.35,13.4,200.5,245.29,201.47
2018,1,22,15,0,296.0,121.0,1.2,13.2,229.0,295.18,242.24
2018,1,22,15,15,410.5,101.5,1.2,13.2,234.0,325.86,265.96
2018,1,22,15,30,525.0,82.0,1.2,13.2,239.0,341.93,276.39
2018,1,22,15,45,364.5,80.5,1.0,12.4,181.5,248.39,199.31
2018,1,22,16,0,204.0,79.0,0.8,11.6,124.0,165.96,131.5
2018,1,22,16,15,127.0,63.5,0.8,11.1,89.5,114.55,88.44
2018,1,22,16,30,50.0,48.0,0.8,10.6,55.0,67.01,49.06
2018,1,22,16,45,35.5,32.0,0.85,10.15,36.0,44.14,28.01
2018,1,22,17,0,21.0,16.0,0.9,9.7,17.0,20.62,0.0
2018,1,22,17,15,10.5,8.0,1.0,9.5,8.5,9.12,0.0
2018,1,22,17,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.75,5.75,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,23,7,15,43.5,7.0,0.85,6.45,8.0,0.0,0.0
2018,1,23,7,30,87.0,14.0,0.9,6.6,16.0,25.96,0.0
2018,1,23,7,45,112.5,26.0,0.9,6.8,35.0,55.63,25.3
2018,1,23,8,0,138.0,38.0,0.9,7.0,54.0,79.26,55.66
2018,1,23,8,15,187.5,54.0,0.9,7.25,85.5,118.22,90.18
2018,1,23,8,30,237.0,70.0,0.9,7.5,117.0,161.78,128.58
2018,1,23,8,45,441.5,70.0,0.9,7.8,183.5,258.73,209.41
2018,1,23,9,0,646.0,70.0,0.9,8.1,250.0,368.18,299.75
2018,1,23,9,15,690.5,73.0,0.9,8.6,291.0,420.68,343.64
2018,1,23,9,30,735.0,76.0,0.9,9.1,332.0,474.98,387.94
2018,1,23,9,45,770.0,76.0,0.95,9.6,369.0,520.14,424.27
2018,1,23,10,0,805.0,76.0,1.0,10.1,406.0,567.45,461.27
2018,1,23,10,15,823.0,78.0,1.05,10.55,436.5,606.22,490.81
2018,1,23,10,30,841.0,80.0,1.1,11.0,467.0,643.38,518.54
2018,1,23,10,45,854.0,81.0,1.2,11.45,491.0,674.18,541.51
2018,1,23,11,0,867.0,82.0,1.3,11.9,515.0,702.62,561.59
2018,1,23,11,15,875.0,83.0,1.3,12.2,532.0,724.94,576.26
2018,1,23,11,30,883.0,84.0,1.3,12.5,549.0,744.35,588.86
2018,1,23,11,45,887.5,84.0,1.25,12.85,558.0,756.99,595.98
2018,1,23,12,0,892.0,84.0,1.2,13.2,567.0,761.84,597.67
2018,1,23,12,15,894.0,83.5,1.1,13.35,568.5,765.49,598.51
2018,1,23,12,30,896.0,83.0,1.0,13.5,570.0,765.8,597.07
2018,1,23,12,45,895.5,82.5,0.9,13.7,564.0,760.92,591.98
2018,1,23,13,0,895.0,82.0,0.8,13.9,558.0,752.72,584.72
2018,1,23,13,15,890.0,80.0,0.75,13.95,543.5,736.29,572.88
2018,1,23,13,30,885.0,78.0,0.7,14.0,529.0,716.77,559.06
2018,1,23,13,45,868.0,77.5,0.6,14.05,504.5,691.81,540.75
2018,1,23,14,0,851.0,77.0,0.5,14.1,480.0,660.31,517.4
2018,1,23,14,15,800.5,80.0,0.5,14.05,441.5,609.35,480.3
2018,1,23,14,30,750.0,83.0,0.5,14.0,403.0,558.36,442.59
2018,1,23,14,45,774.5,75.0,0.5,13.95,382.5,539.01,428.08
2018,1,23,15,0,799.0,67.0,0.5,13.9,362.0,515.65,409.4
2018,1,23,15,15,760.5,63.0,0.5,13.9,319.5,461.04,366.12
2018,1,23,15,30,722.0,59.0,0.5,13.9,277.0,407.4,322.57
2018,1,23,15,45,543.0,63.0,0.45,13.35,213.0,306.93,242.29
2018,1,23,16,0,364.0,67.0,0.4,12.8,149.0,217.33,169.89
2018,1,23,16,15,306.5,55.0,0.35,12.5,114.0,167.83,127.66
2018,1,23,16,30,249.0,43.0,0.3,12.2,79.0,123.49,89.3
2018,1,23,16,45,225.5,32.0,0.3,11.95,55.5,93.61,60.37
2018,1,23,17,0,202.0,21.0,0.3,11.7,32.0,61.59,2.23
2018,1,23,17,15,101.0,10.5,0.35,11.5,16.0,22.66,0.0
2018,1,23,17,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,24,7,15,0.0,3.5,1.25,6.55,3.5,0.0,0.0
2018,1,24,7,30,0.0,7.0,1.3,7.0,7.0,6.88,0.0
2018,1,24,7,45,0.0,17.0,1.35,7.5,17.0,16.41,4.93
2018,1,24,8,0,0.0,27.0,1.4,8.0,27.0,26.07,16.13
2018,1,24,8,15,0.0,38.5,1.55,8.4,38.5,37.31,26.34
2018,1,24,8,30,0.0,50.0,1.7,8.8,50.0,48.7,36.49
2018,1,24,8,45,4.0,70.0,1.9,9.2,71.0,70.65,55.55
2018,1,24,9,0,8.0,90.0,2.1,9.6,92.0,93.04,74.81
2018,1,24,9,15,33.5,115.5,2.2,9.9,127.0,136.1,111.54
2018,1,24,9,30,59.0,141.0,2.3,10.2,162.0,178.37,147.21
2018,1,24,9,45,99.0,158.0,2.35,10.5,197.0,226.75,187.76
2018,1,24,10,0,139.0,175.0,2.4,10.8,232.0,272.35,225.54
2018,1,24,10,15,168.5,186.0,2.55,11.2,260.5,306.84,253.75
2018,1,24,10,30,198.0,197.0,2.7,11.6,289.0,342.64,282.78
2018,1,24,10,45,212.0,208.5,2.85,12.0,311.5,369.59,304.11
2018,1,24,11,0,226.0,220.0,3.0,12.4,334.0,396.55,325.27
2018,1,24,11,15,192.5,230.5,3.2,12.65,329.5,388.37,317.64
2018,1,24,11,30,159.0,241.0,3.4,12.9,325.0,378.53,308.72
2018,1,24,11,45,116.0,238.0,3.6,13.15,300.0,344.87,280.68
2018,1,24,12,0,73.0,235.0,3.8,13.4,275.0,301.79,244.97
2018,1,24,12,15,54.0,227.5,3.95,13.45,257.0,279.21,226.39
2018,1,24,12,30,35.0,220.0,4.1,13.5,239.0,256.53,207.6
2018,1,24,12,45,38.5,217.5,4.2,13.5,238.5,256.26,207.67
2018,1,24,13,0,42.0,215.0,4.3,13.5,238.0,255.91,207.65
2018,1,24,13,15,26.5,186.5,4.3,13.3,201.0,212.58,172.25
2018,1,24,13,30,11.0,158.0,4.3,13.1,164.0,164.61,132.7
2018,1,24,13,45,7.0,148.5,4.3,12.95,152.0,151.94,122.38
2018,1,24,14,0,3.0,139.0,4.3,12.8,140.0,139.47,112.15
2018,1,24,14,15,1.5,111.0,4.1,12.55,111.5,109.7,87.48
2018,1,24,14,30,0.0,83.0,3.9,12.3,83.0,80.43,62.99
2018,1,24,14,45,18.5,83.0,3.75,12.1,90.0,93.78,74.9
2018,1,24,15,0,37.0,83.0,3.6,11.9,97.0,103.4,83.44
2018,1,24,15,15,81.5,86.0,3.6,11.9,112.5,132.59,108.49
2018,1,24,15,30,126.0,89.0,3.6,11.9,128.0,153.77,126.03
2018,1,24,15,45,192.5,86.0,3.45,11.5,135.0,178.49,145.7
2018,1,24,16,0,259.0,83.0,3.3,11.1,142.0,192.09,154.48
2018,1,24,16,15,223.0,68.0,3.4,10.9,111.0,151.65,118.4
2018,1,24,16,30,187.0,53.0,3.5,10.7,80.0,114.42,85.06
2018,1,24,16,45,135.5,37.0,3.6,10.45,53.0,75.88,50.67
2018,1,24,17,0,84.0,21.0,3.7,10.2,26.0,39.28,5.08
2018,1,24,17,15,42.0,10.5,3.65,9.8,13.0,15.55,0.0
2018,1,24,17,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,25,7,15,16.0,6.0,1.25,6.75,6.5,0.0,0.0
2018,1,25,7,30,32.0,12.0,1.3,7.2,13.0,16.34,0.0
2018,1,25,7,45,133.5,26.5,1.35,7.65,41.0,60.91,30.84
2018,1,25,8,0,235.0,41.0,1.4,8.1,69.0,110.58,78.38
2018,1,25,8,15,165.0,45.5,1.6,8.35,69.0,101.62,76.76
2018,1,25,8,30,95.0,50.0,1.8,8.6,69.0,89.85,70.24
2018,1,25,8,45,127.0,75.0,2.0,8.9,107.0,130.58,105.85
2018,1,25,9,0,159.0,100.0,2.2,9.2,145.0,177.75,146.66
2018,1,25,9,15,307.5,106.0,2.3,9.45,209.0,273.14,227.48
2018,1,25,9,30,456.0,112.0,2.4,9.7,273.0,369.63,308.14
2018,1,25,9,45,635.0,93.0,2.5,9.95,342.5,468.81,390.15
2018,1,25,10,0,814.0,74.0,2.6,10.2,412.0,573.79,475.15
2018,1,25,10,15,813.0,80.0,2.7,10.5,438.0,605.71,500.07
2018,1,25,10,30,812.0,86.0,2.8,10.8,464.0,634.94,522.81
2018,1,25,10,45,541.5,141.0,2.85,11.05,398.5,532.52,439.22
2018,1,25,11,0,271.0,196.0,2.9,11.3,333.0,408.94,336.8
2018,1,25,11,15,235.5,202.5,2.95,11.45,324.5,395.74,325.86
2018,1,25,11,30,200.0,209.0,3.0,11.6,316.0,372.15,306.12
2018,1,25,11,45,190.0,216.0,3.1,11.7,319.0,374.66,307.81
2018,1,25,12,0,180.0,223.0,3.2,11.8,322.0,376.35,308.73
2018,1,25,12,15,99.0,188.5,3.25,11.85,243.0,277.29,227.27
2018,1,25,12,30,18.0,154.0,3.3,11.9,164.0,165.64,133.79
2018,1,25,12,45,157.0,177.5,3.35,11.9,262.5,307.76,254.51
2018,1,25,13,0,296.0,201.0,3.4,11.9,361.0,443.82,365.88
2018,1,25,13,15,326.0,203.0,3.4,11.85,375.0,464.37,382.16
2018,1,25,13,30,356.0,205.0,3.4,11.8,389.0,482.94,397.29
2018,1,25,13,45,276.5,184.0,3.45,11.75,323.5,397.53,328.56
2018,1,25,14,0,197.0,163.0,3.5,11.7,258.0,314.48,260.75
2018,1,25,14,15,98.5,101.0,3.35,11.55,148.5,170.29,140.79
2018,1,25,14,30,0.0,39.0,3.2,11.4,39.0,37.67,26.71
2018,1,25,14,45,62.5,73.0,3.1,11.2,96.5,113.14,92.53
2018,1,25,15,0,125.0,107.0,3.0,11.0,154.0,182.47,151.59
2018,1,25,15,15,235.5,105.5,3.0,11.0,182.5,238.21,198.38
2018,1,25,15,30,346.0,104.0,3.0,11.0,211.0,284.97,235.75
2018,1,25,15,45,398.0,87.0,2.4,10.35,193.0,272.88,223.25
2018,1,25,16,0,450.0,70.0,1.8,9.7,175.0,256.74,205.93
2018,1,25,16,15,434.5,60.0,1.7,9.2,144.0,218.47,170.18
2018,1,25,16,30,419.0,50.0,1.6,8.7,113.0,180.88,134.22
2018,1,25,16,45,303.0,39.0,1.5,8.25,76.5,120.1,81.32
2018,1,25,17,0,187.0,28.0,1.4,7.8,40.0,68.28,19.44
2018,1,25,17,15,97.0,15.0,1.4,7.7,21.0,27.07,0.0
2018,1,25,17,30,7.0,2.0,1.4,7.6,2.0,0.0,0.0
2018,1,25,17,45,3.5,1.0,1.35,7.5,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,26,7,15,76.5,9.0,0.95,5.75,11.5,0.0,0.0
2018,1,26,7,30,153.0,18.0,1.0,6.2,23.0,39.59,0.0
2018,1,26,7,45,295.5,28.0,1.05,6.65,57.5,94.73,50.21
2018,1,26,8,0,438.0,38.0,1.1,7.1,92.0,158.22,111.2
2018,1,26,8,15,524.0,44.5,1.1,7.45,135.0,213.83,161.32
2018,1,26,8,30,610.0,51.0,1.1,7.8,178.0,277.11,217.54
2018,1,26,8,45,664.0,55.0,1.15,8.1,221.5,330.46,265.7
2018,1,26,9,0,718.0,59.0,1.2,8.4,265.0,389.1,316.97
2018,1,26,9,15,753.5,62.0,1.25,8.8,306.0,440.69,361.17
2018,1,26,9,30,789.0,65.0,1.3,9.2,347.0,493.2,404.75
2018,1,26,9,45,814.5,66.5,1.3,9.55,383.0,538.98,441.62
2018,1,26,10,0,840.0,68.0,1.3,9.9,419.0,584.16,476.94
2018,1,26,10,15,856.0,69.5,1.35,10.2,449.5,622.48,506.54
2018,1,26,10,30,872.0,71.0,1.4,10.5,480.0,655.28,531.51
2018,1,26,10,45,884.0,71.5,1.4,10.8,504.0,685.66,552.84
2018,1,26,11,0,896.0,72.0,1.4,11.1,528.0,713.57,571.7
2018,1,26,11,15,902.0,73.0,1.4,11.3,544.5,735.08,586.0
2018,1,26,11,30,908.0,74.0,1.4,11.5,561.0,753.54,598.16
2018,1,26,11,45,910.5,74.5,1.4,11.65,570.0,765.66,605.94
2018,1,26,12,0,913.0,75.0,1.4,11.8,579.0,774.46,611.5
2018,1,26,12,15,899.5,78.5,1.4,11.85,576.0,771.3,608.9
2018,1,26,12,30,886.0,82.0,1.4,11.9,573.0,764.72,604.13
2018,1,26,12,45,825.5,95.5,1.4,11.95,549.0,735.68,583.34
2018,1,26,13,0,765.0,109.0,1.4,12.0,525.0,701.97,559.35
2018,1,26,13,15,746.0,112.0,1.35,11.85,509.0,682.46,545.67
2018,1,26,13,30,727.0,115.0,1.3,11.7,493.0,660.63,529.63
2018,1,26,13,45,671.5,122.0,1.3,11.6,460.5,615.81,495.98
2018,1,26,14,0,616.0,129.0,1.3,11.5,428.0,570.6,461.73
2018,1,26,14,15,614.0,122.5,1.25,11.3,406.0,545.71,443.13
2018,1,26,14,30,612.0,116.0,1.2,11.1,384.0,518.86,422.45
2018,1,26,14,45,604.5,107.0,1.15,10.9,354.5,484.24,395.33
2018,1,26,15,0,597.0,98.0,1.1,10.7,325.0,448.27,366.54
2018,1,26,15,15,477.0,103.0,1.1,10.7,272.5,366.21,300.04
2018,1,26,15,30,357.0,108.0,1.1,10.7,220.0,295.53,241.76
2018,1,26,15,45,276.0,99.0,0.95,9.95,178.0,229.91,187.27
2018,1,26,16,0,195.0,90.0,0.8,9.2,136.0,176.95,142.61
2018,1,26,16,15,165.0,73.5,0.85,8.8,107.0,139.64,110.12
2018,1,26,16,30,135.0,57.0,0.9,8.4,78.0,105.02,79.56
2018,1,26,16,45,101.5,40.5,0.95,8.0,53.5,72.47,50.43
2018,1,26,17,0,68.0,24.0,1.0,7.6,29.0,40.69,13.67
2018,1,26,17,15,44.5,13.5,1.0,7.4,15.5,19.03,0.0
2018,1,26,17,30,21.0,3.0,1.0,7.2,2.0,0.0,0.0
2018,1,26,17,45,10.5,1.5,1.05,7.0,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.65,6.1,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,5.95,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.85,4.9,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,27,7,15,56.5,7.5,0.7,5.6,9.5,0.0,0.0
2018,1,27,7,30,113.0,15.0,0.7,6.1,19.0,31.05,0.0
2018,1,27,7,45,150.5,30.0,0.7,6.6,43.5,69.17,38.76
2018,1,27,8,0,188.0,45.0,0.7,7.1,68.0,103.85,75.05
2018,1,27,8,15,254.0,57.5,0.8,7.65,102.5,146.84,112.76
2018,1,27,8,30,320.0,70.0,0.9,8.2,137.0,196.24,155.96
2018,1,27,8,45,512.0,63.5,0.95,8.75,198.5,282.45,227.98
2018,1,27,9,0,704.0,57.0,1.0,9.3,260.0,382.07,310.33
2018,1,27,9,15,730.5,60.5,1.2,9.95,298.5,429.34,350.84
2018,1,27,9,30,757.0,64.0,1.4,10.6,337.0,476.9,390.74
2018,1,27,9,45,799.0,63.5,1.6,11.25,377.0,528.58,432.84
2018,1,27,10,0,841.0,63.0,1.8,11.9,417.0,577.6,471.97
2018,1,27,10,15,856.0,64.0,1.9,12.2,447.0,614.59,500.96
2018,1,27,10,30,871.0,65.0,2.0,12.5,477.0,649.75,528.05
2018,1,27,10,45,880.5,66.5,2.1,12.85,500.5,679.66,549.4
2018,1,27,11,0,890.0,68.0,2.2,13.2,524.0,707.0,568.66
2018,1,27,11,15,895.5,68.5,2.35,13.4,540.0,727.54,583.51
2018,1,27,11,30,901.0,69.0,2.5,13.6,556.0,745.05,596.21
2018,1,27,11,45,904.0,70.0,2.6,13.8,565.5,758.11,605.43
2018,1,27,12,0,907.0,71.0,2.7,14.0,575.0,767.89,612.38
2018,1,27,12,15,907.0,71.5,2.75,14.15,576.5,771.46,614.75
2018,1,27,12,30,907.0,72.0,2.8,14.3,578.0,771.63,614.82
2018,1,27,12,45,836.0,90.5,2.85,14.45,553.0,740.35,591.92
2018,1,27,13,0,765.0,109.0,2.9,14.6,528.0,704.25,565.6
2018,1,27,13,15,675.0,130.5,2.9,14.6,493.5,653.54,527.32
2018,1,27,13,30,585.0,152.0,2.9,14.6,459.0,601.59,486.66
2018,1,27,13,45,677.0,122.0,2.9,14.65,463.5,621.71,504.06
2018,1,27,14,0,769.0,92.0,2.9,14.7,468.0,632.28,513.51
2018,1,27,14,15,807.5,79.5,2.85,14.55,454.5,623.17,506.8
2018,1,27,14,30,846.0,67.0,2.8,14.4,441.0,609.04,495.99
2018,1,27,14,45,826.0,65.0,2.8,14.3,407.0,567.5,463.08
2018,1,27,15,0,806.0,63.0,2.8,14.2,373.0,524.78,428.58
2018,1,27,15,15,778.0,60.0,2.8,14.2,334.0,475.94,388.15
2018,1,27,15,30,750.0,57.0,2.8,14.2,295.0,427.18,346.66
2018,1,27,15,45,685.0,55.5,2.15,13.2,249.0,364.57,293.14
2018,1,27,16,0,620.0,54.0,1.5,12.2,203.0,307.56,243.09
2018,1,27,16,15,528.5,49.0,1.45,11.45,158.0,241.09,185.84
2018,1,27,16,30,437.0,44.0,1.4,10.7,113.0,182.47,134.76
2018,1,27,16,45,336.5,35.0,1.4,10.0,78.0,126.03,85.73
2018,1,27,17,0,236.0,26.0,1.4,9.3,43.0,76.81,32.25
2018,1,27,17,15,129.5,14.5,1.4,9.1,22.5,31.32,0.0
2018,1,27,17,30,23.0,3.0,1.4,8.9,2.0,0.0,0.0
2018,1,27,17,45,11.5,1.5,1.45,8.75,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,28,7,15,97.0,9.5,2.1,6.15,13.0,9.34,0.0
2018,1,28,7,30,194.0,19.0,2.1,6.4,26.0,46.9,0.0
2018,1,28,7,45,338.5,28.0,2.05,6.7,62.5,104.88,59.37
2018,1,28,8,0,483.0,37.0,2.0,7.0,99.0,169.68,120.17
2018,1,28,8,15,562.5,43.0,2.0,7.35,142.5,225.35,171.1
2018,1,28,8,30,642.0,49.0,2.0,7.7,186.0,286.44,226.42
2018,1,28,8,45,691.5,53.5,2.0,8.1,230.0,342.16,277.03
2018,1,28,9,0,741.0,58.0,2.0,8.5,274.0,400.88,328.72
2018,1,28,9,15,778.5,60.0,2.1,9.15,316.0,453.56,374.07
2018,1,28,9,30,816.0,62.0,2.2,9.8,358.0,507.26,418.85
2018,1,28,9,45,843.5,63.0,2.3,10.5,396.0,554.82,457.42
2018,1,28,10,0,871.0,64.0,2.4,11.2,434.0,598.61,492.09
2018,1,28,10,15,886.5,65.5,2.45,11.8,465.0,637.55,521.96
2018,1,28,10,30,902.0,67.0,2.5,12.4,496.0,674.6,549.58
2018,1,28,10,45,912.5,68.0,2.55,12.95,520.5,705.48,570.8
2018,1,28,11,0,923.0,69.0,2.6,13.5,545.0,733.73,589.91
2018,1,28,11,15,930.0,69.5,2.65,13.9,562.5,756.04,604.88
2018,1,28,11,30,937.0,70.0,2.7,14.3,580.0,775.23,617.61
2018,1,28,11,45,940.5,70.5,2.75,14.7,589.5,788.54,626.13
2018,1,28,12,0,944.0,71.0,2.8,15.1,599.0,798.43,632.29
2018,1,28,12,15,944.5,71.0,2.8,15.3,600.5,801.97,634.17
2018,1,28,12,30,945.0,71.0,2.8,15.5,602.0,801.97,633.68
2018,1,28,12,45,942.5,71.0,2.8,15.7,595.5,796.16,629.17
2018,1,28,13,0,940.0,71.0,2.8,15.9,589.0,786.85,622.32
2018,1,28,13,15,935.0,70.5,2.8,15.95,575.0,771.7,611.71
2018,1,28,13,30,930.0,70.0,2.8,16.0,561.0,753.27,598.85
2018,1,28,13,45,923.5,69.0,2.75,16.0,540.5,730.05,582.36
2018,1,28,14,0,917.0,68.0,2.7,16.0,520.0,703.87,563.71
2018,1,28,14,15,903.5,67.0,2.65,15.85,491.5,670.31,539.55
2018,1,28,14,30,890.0,66.0,2.6,15.7,463.0,634.51,512.11
2018,1,28,14,45,870.5,64.0,2.55,15.55,428.0,592.02,478.96
2018,1,28,15,0,851.0,62.0,2.5,15.4,393.0,551.13,446.15
2018,1,28,15,15,822.5,59.5,2.5,15.4,352.5,500.79,405.06
2018,1,28,15,30,794.0,57.0,2.5,15.4,312.0,450.43,362.77
2018,1,28,15,45,620.0,53.5,1.9,14.1,235.5,336.27,269.81
2018,1,28,16,0,446.0,50.0,1.3,12.8,159.0,237.37,188.15
2018,1,28,16,15,354.0,42.5,1.25,12.1,118.0,175.96,135.93
2018,1,28,16,30,262.0,35.0,1.2,11.4,77.0,122.96,90.68
2018,1,28,16,45,213.5,27.0,1.2,10.7,54.0,88.81,60.16
2018,1,28,17,0,165.0,19.0,1.2,10.0,31.0,57.53,25.79
2018,1,28,17,15,90.5,10.5,1.2,9.8,16.5,22.47,0.0
2018,1,28,17,30,16.0,2.0,1.2,9.6,2.0,0.0,0.0
2018,1,28,17,45,8.0,1.0,1.2,9.45,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,1,29,7,15,2.0,3.0,2.4,7.45,3.0,2.95,0.0
2018,1,29,7,30,4.0,6.0,2.4,7.7,6.0,6.48,0.0
2018,1,29,7,45,2.0,13.0,2.4,8.0,13.0,12.94,3.97
2018,1,29,8,0,0.0,20.0,2.4,8.3,20.0,19.29,10.64
2018,1,29,8,15,0.0,27.5,2.45,8.7,27.5,26.54,17.2
2018,1,29,8,30,0.0,35.0,2.5,9.1,35.0,33.79,23.67
2018,1,29,8,45,0.0,52.5,2.55,9.55,52.5,50.73,38.42
2018,1,29,9,0,0.0,70.0,2.6,10.0,70.0,68.19,53.45
2018,1,29,9,15,7.0,95.5,2.6,10.6,98.0,97.6,78.49
2018,1,29,9,30,14.0,121.0,2.6,11.2,126.0,127.83,103.87
2018,1,29,9,45,9.0,126.5,2.65,11.8,130.0,130.67,105.76
2018,1,29,10,0,4.0,132.0,2.7,12.4,134.0,133.22,107.36
2018,1,29,10,15,16.0,159.5,2.7,13.0,167.0,169.48,137.25
2018,1,29,10,30,28.0,187.0,2.7,13.6,200.0,213.31,172.8
2018,1,29,10,45,73.0,210.0,2.75,14.15,247.0,270.13,219.22
2018,1,29,11,0,118.0,233.0,2.8,14.7,294.0,336.77,272.52
2018,1,29,11,15,103.0,233.5,2.7,15.05,288.0,320.29,258.27
2018,1,29,11,30,88.0,234.0,2.6,15.4,282.0,310.82,249.85
2018,1,29,11,45,100.0,233.5,2.55,15.7,289.0,319.93,257.01
2018,1,29,12,0,112.0,233.0,2.5,16.0,296.0,337.4,270.57
2018,1,29,12,15,144.5,241.5,2.35,15.8,323.0,372.12,298.41
2018,1,29,12,30,177.0,250.0,2.2,15.6,350.0,406.48,325.59
2018,1,29,12,45,101.5,224.0,2.1,15.4,281.0,319.17,255.77
2018,1,29,13,0,26.0,198.0,2.0,15.2,212.0,224.67,179.2
2018,1,29,13,15,37.0,197.0,1.9,15.0,217.0,231.57,185.59
2018,1,29,13,30,48.0,196.0,1.8,14.8,222.0,238.13,191.37
2018,1,29,13,45,61.0,198.5,1.7,14.55,230.0,249.56,201.11
2018,1,29,14,0,74.0,201.0,1.6,14.3,238.0,260.41,210.33
2018,1,29,14,15,208.5,187.5,1.75,14.25,283.0,339.16,276.38
2018,1,29,14,30,343.0,174.0,1.9,14.2,328.0,409.58,333.91
2018,1,29,14,45,250.0,169.5,2.05,14.2,277.5,338.35,276.08
2018,1,29,15,0,157.0,165.0,2.2,14.2,227.0,266.63,217.63
2018,1,29,15,15,161.5,147.5,2.2,14.2,205.5,243.94,199.28
2018,1,29,15,30,166.0,130.0,2.2,14.2,184.0,220.56,179.73
2018,1,29,15,45,161.0,113.0,1.7,13.35,159.5,192.9,156.38
2018,1,29,16,0,156.0,96.0,1.2,12.5,135.0,165.41,132.6
2018,1,29,16,15,132.5,78.5,1.2,11.9,107.0,131.21,103.09
2018,1,29,16,30,109.0,61.0,1.2,11.3,79.0,99.12,75.07
2018,1,29,16,45,100.0,44.0,1.15,10.7,56.5,76.37,54.08
2018,1,29,17,0,91.0,27.0,1.1,10.1,34.0,49.66,25.0
2018,1,29,17,15,61.0,16.0,1.1,9.85,19.0,24.07,0.0
2018,1,29,17,30,31.0,5.0,1.1,9.6,4.0,0.0,0.0
2018,1,29,17,45,15.5,2.5,1.1,9.3,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,30,7,15,75.0,9.0,1.15,7.8,12.0,16.18,0.0
2018,1,30,7,30,150.0,18.0,1.3,8.4,24.0,39.92,0.0
2018,1,30,7,45,294.5,27.5,1.45,9.0,59.5,97.3,57.53
2018,1,30,8,0,439.0,37.0,1.6,9.6,95.0,160.02,113.23
2018,1,30,8,15,378.0,55.0,1.6,10.05,118.5,183.59,139.92
2018,1,30,8,30,317.0,73.0,1.6,10.5,142.0,199.89,158.59
2018,1,30,8,45,323.0,89.0,1.6,10.95,172.5,235.29,190.57
2018,1,30,9,0,329.0,105.0,1.6,11.4,203.0,270.59,221.39
2018,1,30,9,15,346.5,119.0,1.65,12.05,235.0,309.13,253.79
2018,1,30,9,30,364.0,133.0,1.7,12.7,267.0,348.28,285.79
2018,1,30,9,45,389.5,143.5,1.7,13.35,300.0,388.56,317.87
2018,1,30,10,0,415.0,154.0,1.7,14.0,333.0,429.57,349.74
2018,1,30,10,15,468.0,154.0,1.7,14.45,369.5,476.94,386.63
2018,1,30,10,30,521.0,154.0,1.7,14.9,406.0,525.92,423.98
2018,1,30,10,45,599.5,139.5,1.7,15.35,443.0,580.9,465.71
2018,1,30,11,0,678.0,125.0,1.7,15.8,480.0,634.51,505.64
2018,1,30,11,15,787.5,101.0,1.7,16.15,525.5,697.49,551.39
2018,1,30,11,30,897.0,77.0,1.7,16.5,571.0,758.89,593.68
2018,1,30,11,45,865.0,87.0,1.65,16.85,570.0,760.58,592.6
2018,1,30,12,0,833.0,97.0,1.6,17.2,569.0,753.89,586.33
2018,1,30,12,15,862.0,90.5,1.6,17.45,580.0,771.6,598.24
2018,1,30,12,30,891.0,84.0,1.6,17.7,591.0,781.38,604.37
2018,1,30,12,45,874.0,86.0,1.55,17.95,579.0,767.09,593.32
2018,1,30,13,0,857.0,88.0,1.5,18.2,567.0,754.3,583.72
2018,1,30,13,15,889.5,79.5,1.5,18.25,566.0,754.19,584.09
2018,1,30,13,30,922.0,71.0,1.5,18.3,565.0,754.46,584.73
2018,1,30,13,45,914.0,70.0,1.55,18.35,544.0,730.3,568.67
2018,1,30,14,0,906.0,69.0,1.6,18.4,523.0,703.27,550.7
2018,1,30,14,15,872.0,70.5,1.6,18.25,488.0,659.27,520.13
2018,1,30,14,30,838.0,72.0,1.6,18.1,453.0,617.69,489.34
2018,1,30,14,45,840.0,67.5,1.6,17.95,425.0,586.44,465.92
2018,1,30,15,0,842.0,63.0,1.6,17.8,397.0,552.49,439.6
2018,1,30,15,15,818.5,60.5,1.6,17.8,358.0,504.88,401.68
2018,1,30,15,30,795.0,58.0,1.6,17.8,319.0,456.86,362.33
2018,1,30,15,45,716.0,58.5,1.3,16.5,269.5,387.65,306.1
2018,1,30,16,0,637.0,59.0,1.0,15.2,220.0,325.23,253.94
2018,1,30,16,15,496.5,56.0,1.0,14.65,166.5,242.15,185.49
2018,1,30,16,30,356.0,53.0,1.0,14.1,113.0,170.6,126.36
2018,1,30,16,45,355.5,40.0,1.0,13.5,84.5,138.49,95.4
2018,1,30,17,0,355.0,27.0,1.0,12.9,56.0,104.32,55.21
2018,1,30,17,15,204.0,16.5,1.0,12.8,30.5,44.6,0.0
2018,1,30,17,30,53.0,6.0,1.0,12.7,5.0,0.0,0.0
2018,1,30,17,45,26.5,3.0,1.0,12.55,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,31,7,15,120.5,9.5,1.35,7.65,15.0,21.26,0.0
2018,1,31,7,30,241.0,19.0,1.5,8.4,30.0,58.79,0.0
2018,1,31,7,45,392.0,27.0,1.6,9.15,69.5,116.97,70.03
2018,1,31,8,0,543.0,35.0,1.7,9.9,109.0,183.44,129.27
2018,1,31,8,15,617.0,40.5,1.65,10.3,154.0,240.73,181.27
2018,1,31,8,30,691.0,46.0,1.6,10.7,199.0,304.32,238.08
2018,1,31,8,45,737.0,49.5,1.5,11.1,244.0,360.23,287.9
2018,1,31,9,0,783.0,53.0,1.4,11.5,289.0,418.76,338.13
2018,1,31,9,15,812.5,55.5,1.45,12.05,330.5,470.22,381.46
2018,1,31,9,30,842.0,58.0,1.5,12.6,372.0,519.29,421.56
2018,1,31,9,45,804.5,70.5,1.6,13.15,394.5,546.94,443.71
2018,1,31,10,0,767.0,83.0,1.7,13.7,417.0,566.6,459.0
2018,1,31,10,15,755.5,91.5,1.8,14.05,439.5,593.45,479.69
2018,1,31,10,30,744.0,100.0,1.9,14.4,462.0,619.53,499.14
2018,1,31,10,45,834.0,84.5,2.0,14.8,509.0,681.34,545.78
2018,1,31,11,0,924.0,69.0,2.1,15.2,556.0,742.0,588.79
2018,1,31,11,15,931.5,69.5,2.15,15.5,573.5,764.93,603.86
2018,1,31,11,30,939.0,70.0,2.2,15.8,591.0,784.75,617.04
2018,1,31,11,45,941.0,70.5,2.25,16.1,600.0,797.14,624.98
2018,1,31,12,0,943.0,71.0,2.3,16.4,609.0,806.07,630.63
2018,1,31,12,15,941.0,72.0,2.35,16.65,610.0,808.98,632.27
2018,1,31,12,30,939.0,73.0,2.4,16.9,611.0,808.33,631.58
2018,1,31,12,45,905.5,80.5,2.45,17.15,595.0,787.57,616.69
2018,1,31,13,0,872.0,88.0,2.5,17.4,579.0,768.32,603.11
2018,1,31,13,15,814.0,99.5,2.5,17.5,549.5,727.95,574.26
2018,1,31,13,30,756.0,111.0,2.5,17.6,520.0,688.47,546.03
2018,1,31,13,45,766.5,102.0,2.5,17.7,503.0,668.76,532.23
2018,1,31,14,0,777.0,93.0,2.5,17.8,486.0,648.6,517.73
2018,1,31,14,15,791.0,83.0,2.4,17.65,464.0,626.35,501.21
2018,1,31,14,30,805.0,73.0,2.3,17.5,442.0,600.59,481.68
2018,1,31,14,45,807.5,67.5,2.15,17.4,414.0,569.56,457.16
2018,1,31,15,0,810.0,62.0,2.0,17.3,386.0,535.88,430.01
2018,1,31,15,15,770.5,62.0,2.0,17.3,345.5,483.8,388.19
2018,1,31,15,30,731.0,62.0,2.0,17.3,305.0,432.63,346.06
2018,1,31,15,45,645.5,63.0,1.55,16.0,256.5,365.01,290.48
2018,1,31,16,0,560.0,64.0,1.1,14.7,208.0,302.03,237.6
2018,1,31,16,15,454.5,59.0,1.15,14.1,161.0,232.12,179.19
2018,1,31,16,30,349.0,54.0,1.2,13.5,114.0,170.52,127.26
2018,1,31,16,45,295.5,42.5,1.25,12.85,82.5,126.69,88.6
2018,1,31,17,0,242.0,31.0,1.3,12.2,51.0,87.93,49.85
2018,1,31,17,15,140.0,18.0,1.3,12.05,28.0,37.52,0.0
2018,1,31,17,30,38.0,5.0,1.3,11.9,5.0,4.91,0.0
2018,1,31,17,45,19.0,2.5,1.3,11.75,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,1,7,15,57.0,9.0,1.2,8.9,12.0,14.55,0.0
2018,2,1,7,30,114.0,18.0,1.4,9.6,24.0,38.86,0.0
2018,2,1,7,45,174.0,33.0,1.55,10.25,52.0,78.92,49.46
2018,2,1,8,0,234.0,48.0,1.7,10.9,80.0,119.84,86.88
2018,2,1,8,15,284.0,61.5,1.65,11.4,115.0,162.16,124.32
2018,2,1,8,30,334.0,75.0,1.6,11.9,150.0,209.23,165.63
2018,2,1,8,45,370.0,86.5,1.6,12.4,186.0,252.73,203.72
