Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,0,406.0,98.0,1.6,12.9,222.0,298.88,243.13
2018,2,1,9,15,438.5,108.5,1.65,13.55,259.0,344.49,281.08
2018,2,1,9,30,471.0,119.0,1.7,14.2,296.0,391.73,319.35
2018,2,1,9,45,499.5,126.0,1.7,14.85,330.5,434.1,352.74
2018,2,1,10,0,528.0,133.0,1.7,15.5,365.0,477.1,385.77
2018,2,1,10,15,632.5,118.0,1.8,15.95,414.5,548.28,441.3
2018,2,1,10,30,737.0,103.0,1.9,16.4,464.0,620.23,496.18
2018,2,1,10,45,766.0,99.5,2.0,16.9,491.0,653.14,520.3
2018,2,1,11,0,795.0,96.0,2.1,17.4,518.0,687.14,544.17
2018,2,1,11,15,723.0,120.5,2.2,17.65,513.5,679.11,537.47
2018,2,1,11,30,651.0,145.0,2.3,17.9,509.0,663.22,524.35
2018,2,1,11,45,686.0,137.0,2.4,18.2,526.0,688.53,543.54
2018,2,1,12,0,721.0,129.0,2.5,18.5,543.0,711.65,560.03
2018,2,1,12,15,732.0,126.0,2.5,18.65,547.5,719.38,565.01
2018,2,1,12,30,743.0,123.0,2.5,18.8,552.0,724.27,568.18
2018,2,1,12,45,822.5,98.0,2.55,18.95,568.5,751.36,587.8
2018,2,1,13,0,902.0,73.0,2.6,19.1,585.0,772.08,602.7
2018,2,1,13,15,895.0,73.0,2.6,19.15,571.0,756.46,591.64
2018,2,1,13,30,888.0,73.0,2.6,19.2,557.0,737.73,578.72
2018,2,1,13,45,854.0,77.5,2.6,19.3,528.5,701.94,553.32
2018,2,1,14,0,820.0,82.0,2.6,19.4,500.0,668.44,529.56
2018,2,1,14,15,827.0,75.0,2.45,19.25,477.0,643.73,511.67
2018,2,1,14,30,834.0,68.0,2.3,19.1,454.0,612.37,487.91
2018,2,1,14,45,824.0,65.0,2.15,18.95,422.5,579.18,461.85
2018,2,1,15,0,814.0,62.0,2.0,18.8,391.0,540.66,431.27
2018,2,1,15,15,789.0,58.5,2.0,18.8,351.5,491.99,392.5
2018,2,1,15,30,764.0,55.0,2.0,18.8,312.0,443.13,352.49
2018,2,1,15,45,687.0,56.5,1.55,17.6,264.5,376.84,298.1
2018,2,1,16,0,610.0,58.0,1.1,16.4,217.0,317.01,247.71
2018,2,1,16,15,552.5,51.5,1.15,15.85,174.5,259.74,198.79
2018,2,1,16,30,495.0,45.0,1.2,15.3,132.0,207.09,152.61
2018,2,1,16,45,414.0,37.5,1.25,14.7,95.5,152.54,105.27
2018,2,1,17,0,333.0,30.0,1.3,14.1,59.0,105.94,61.05
2018,2,1,17,15,198.0,18.0,1.3,13.95,32.5,46.22,0.0
2018,2,1,17,30,63.0,6.0,1.3,13.8,6.0,11.78,0.0
2018,2,1,17,45,31.5,3.0,1.3,13.6,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,2,7,15,142.5,10.0,1.8,9.3,17.5,24.27,0.0
2018,2,2,7,30,285.0,20.0,2.1,10.0,35.0,67.82,0.0
2018,2,2,7,45,327.5,31.0,2.35,10.65,64.5,108.98,67.93
2018,2,2,8,0,370.0,42.0,2.6,11.3,94.0,149.63,107.36
2018,2,2,8,15,525.5,43.5,2.55,11.85,147.0,219.33,166.2
2018,2,2,8,30,681.0,45.0,2.5,12.4,200.0,302.47,237.06
2018,2,2,8,45,668.5,55.5,2.5,12.95,234.0,341.98,274.19
2018,2,2,9,0,656.0,66.0,2.5,13.5,268.0,380.43,308.78
2018,2,2,9,15,593.5,87.5,2.5,13.95,289.5,402.12,328.33
2018,2,2,9,30,531.0,109.0,2.5,14.4,311.0,413.97,338.66
2018,2,2,9,45,667.0,92.5,2.55,14.9,371.0,498.07,406.57
2018,2,2,10,0,803.0,76.0,2.6,15.4,431.0,584.77,474.7
2018,2,2,10,15,838.5,73.0,2.6,15.8,466.5,630.16,509.05
2018,2,2,10,30,874.0,70.0,2.6,16.2,502.0,671.14,539.15
2018,2,2,10,45,785.5,97.0,2.6,16.6,499.5,666.16,533.46
2018,2,2,11,0,697.0,124.0,2.6,17.0,497.0,652.76,521.14
2018,2,2,11,15,651.0,142.5,2.6,17.3,499.5,652.42,519.31
2018,2,2,11,30,605.0,161.0,2.6,17.6,502.0,647.76,514.1
2018,2,2,11,45,582.0,171.5,2.55,17.95,504.0,645.22,510.78
2018,2,2,12,0,559.0,182.0,2.5,18.3,506.0,643.59,508.0
2018,2,2,12,15,628.5,160.5,2.55,18.55,525.5,679.46,535.53
2018,2,2,12,30,698.0,139.0,2.6,18.8,545.0,709.68,558.29
2018,2,2,12,45,747.0,122.0,2.6,19.05,552.5,725.49,569.14
2018,2,2,13,0,796.0,105.0,2.6,19.3,560.0,735.09,575.69
2018,2,2,13,15,803.5,100.5,2.65,19.3,550.5,726.39,570.01
2018,2,2,13,30,811.0,96.0,2.7,19.3,541.0,714.46,562.22
2018,2,2,13,45,850.0,83.5,2.7,19.3,534.5,712.82,561.78
2018,2,2,14,0,889.0,71.0,2.7,19.3,528.0,702.43,554.99
2018,2,2,14,15,866.0,72.0,2.6,19.15,497.0,665.28,528.42
2018,2,2,14,30,843.0,73.0,2.5,19.0,466.0,629.98,501.73
2018,2,2,14,45,832.0,69.5,2.4,18.85,434.0,591.78,472.37
2018,2,2,15,0,821.0,66.0,2.3,18.7,402.0,551.77,440.94
2018,2,2,15,15,760.5,67.0,2.3,18.7,354.5,488.82,391.05
2018,2,2,15,30,700.0,68.0,2.3,18.7,307.0,428.4,342.06
2018,2,2,15,45,652.0,65.5,1.7,17.65,265.0,374.53,296.98
2018,2,2,16,0,604.0,63.0,1.1,16.6,223.0,321.89,251.7
2018,2,2,16,15,537.0,55.5,1.1,15.95,178.0,260.19,199.56
2018,2,2,16,30,470.0,48.0,1.1,15.3,133.0,204.06,151.07
2018,2,2,16,45,422.5,39.5,1.15,14.65,99.0,157.88,109.72
2018,2,2,17,0,375.0,31.0,1.2,14.0,65.0,116.19,68.74
2018,2,2,17,15,217.0,19.0,1.2,13.75,36.0,54.41,0.0
2018,2,2,17,30,59.0,7.0,1.2,13.5,7.0,12.51,0.0
2018,2,2,17,45,29.5,3.5,1.2,13.3,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,3,7,15,140.0,11.0,1.45,9.55,18.5,25.2,0.0
2018,2,3,7,30,280.0,22.0,1.6,10.4,37.0,69.73,0.0
2018,2,3,7,45,411.5,29.5,1.8,11.25,76.5,125.53,78.46
2018,2,3,8,0,543.0,37.0,2.0,12.1,116.0,188.62,133.7
2018,2,3,8,15,613.5,42.5,2.05,12.7,161.0,245.45,184.94
2018,2,3,8,30,684.0,48.0,2.1,13.3,206.0,308.28,240.73
2018,2,3,8,45,728.0,52.0,2.2,13.9,251.0,364.11,290.28
2018,2,3,9,0,772.0,56.0,2.3,14.5,296.0,422.43,340.37
2018,2,3,9,15,801.5,58.5,2.3,15.1,338.0,473.87,383.34
2018,2,3,9,30,831.0,61.0,2.3,15.7,380.0,525.68,425.1
2018,2,3,9,45,850.5,63.0,2.35,16.35,416.5,568.13,458.53
2018,2,3,10,0,870.0,65.0,2.4,17.0,453.0,612.24,492.14
2018,2,3,10,15,883.5,66.5,2.35,17.4,484.0,650.54,520.45
2018,2,3,10,30,897.0,68.0,2.3,17.8,515.0,686.81,545.63
2018,2,3,10,45,906.5,70.0,2.3,18.25,540.0,718.59,566.74
2018,2,3,11,0,916.0,72.0,2.3,18.7,565.0,747.69,585.72
2018,2,3,11,15,921.5,72.0,2.25,19.0,581.5,768.65,598.77
2018,2,3,11,30,927.0,72.0,2.2,19.3,598.0,786.45,609.6
2018,2,3,11,45,929.5,73.0,2.2,19.6,607.5,799.82,617.73
2018,2,3,12,0,932.0,74.0,2.2,19.9,617.0,809.76,623.59
2018,2,3,12,15,932.0,74.0,2.2,20.05,618.5,813.11,625.34
2018,2,3,12,30,932.0,74.0,2.2,20.2,620.0,812.93,624.83
2018,2,3,12,45,929.5,74.0,2.2,20.35,614.0,807.28,620.68
2018,2,3,13,0,927.0,74.0,2.2,20.5,608.0,798.15,614.29
2018,2,3,13,15,922.0,73.5,2.15,20.55,594.0,783.15,603.77
2018,2,3,13,30,917.0,73.0,2.1,20.6,580.0,764.87,591.11
2018,2,3,13,45,909.0,72.0,2.1,20.6,558.5,740.71,574.83
2018,2,3,14,0,901.0,71.0,2.1,20.6,537.0,713.66,556.5
2018,2,3,14,15,889.0,69.5,2.05,20.45,509.0,680.62,533.76
2018,2,3,14,30,877.0,68.0,2.0,20.3,481.0,645.28,508.32
2018,2,3,14,45,860.0,66.0,1.9,20.2,446.5,604.24,477.1
2018,2,3,15,0,843.0,64.0,1.8,20.1,412.0,564.69,446.23
2018,2,3,15,15,818.0,61.0,1.8,20.1,372.0,515.24,407.49
2018,2,3,15,30,793.0,58.0,1.8,20.1,332.0,465.52,367.41
2018,2,3,15,45,757.5,54.5,1.35,19.0,288.5,410.55,321.99
2018,2,3,16,0,722.0,51.0,0.9,17.9,245.0,356.94,276.17
2018,2,3,16,15,664.0,46.5,0.9,17.45,199.5,295.93,224.39
2018,2,3,16,30,606.0,42.0,0.9,17.0,154.0,239.25,174.89
2018,2,3,16,45,513.0,35.5,0.9,16.55,111.5,176.33,120.97
2018,2,3,17,0,420.0,29.0,0.9,16.1,69.0,124.31,73.92
2018,2,3,17,15,261.0,19.0,0.9,16.1,39.5,61.88,0.0
2018,2,3,17,30,102.0,9.0,0.9,16.1,10.0,18.77,0.0
2018,2,3,17,45,51.0,4.5,0.85,16.05,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,4,7,15,7.5,4.0,0.95,10.9,4.5,4.71,0.0
2018,2,4,7,30,15.0,8.0,0.9,11.5,9.0,10.5,0.0
2018,2,4,7,45,23.0,14.0,0.85,12.05,17.0,19.43,9.12
2018,2,4,8,0,31.0,20.0,0.8,12.6,25.0,28.93,17.79
2018,2,4,8,15,41.5,30.5,0.95,13.05,39.0,44.86,31.68
2018,2,4,8,30,52.0,41.0,1.1,13.5,53.0,61.79,46.5
2018,2,4,8,45,39.5,61.0,1.2,13.9,71.5,77.12,60.0
2018,2,4,9,0,27.0,81.0,1.3,14.3,90.0,93.98,74.33
2018,2,4,9,15,48.0,112.0,1.4,14.75,130.0,138.62,111.61
2018,2,4,9,30,69.0,143.0,1.5,15.2,170.0,185.34,149.96
2018,2,4,9,45,67.0,162.5,1.65,15.6,190.5,207.59,167.61
2018,2,4,10,0,65.0,182.0,1.8,16.0,211.0,229.61,184.88
2018,2,4,10,15,105.5,197.0,1.85,16.5,248.0,280.75,225.87
2018,2,4,10,30,146.0,212.0,1.9,17.0,285.0,327.69,262.87
2018,2,4,10,45,283.5,209.0,2.0,17.45,359.5,432.2,346.05
2018,2,4,11,0,421.0,206.0,2.1,17.9,434.0,542.94,431.22
2018,2,4,11,15,521.0,182.0,2.15,18.2,473.5,599.32,474.21
2018,2,4,11,30,621.0,158.0,2.2,18.5,513.0,660.41,520.25
2018,2,4,11,45,713.0,135.0,2.25,18.8,549.0,713.38,559.18
2018,2,4,12,0,805.0,112.0,2.3,19.1,585.0,761.67,592.79
2018,2,4,12,15,851.5,99.5,2.25,19.1,601.0,787.04,609.89
2018,2,4,12,30,898.0,87.0,2.2,19.1,617.0,804.25,621.41
2018,2,4,12,45,906.0,85.0,2.15,19.1,615.0,804.62,621.26
2018,2,4,13,0,914.0,83.0,2.1,19.1,613.0,801.47,618.93
2018,2,4,13,15,910.0,81.5,2.05,19.1,599.0,786.22,608.27
2018,2,4,13,30,906.0,80.0,2.0,19.1,585.0,767.7,595.5
2018,2,4,13,45,898.5,78.5,1.95,19.05,563.5,743.5,578.9
2018,2,4,14,0,891.0,77.0,1.9,19.0,542.0,716.42,560.28
2018,2,4,14,15,880.5,75.0,1.85,18.95,514.0,684.03,537.77
2018,2,4,14,30,870.0,73.0,1.8,18.9,486.0,652.77,514.94
2018,2,4,14,45,855.0,70.0,1.8,18.85,451.5,611.7,484.25
2018,2,4,15,0,840.0,67.0,1.8,18.8,417.0,569.0,451.6
2018,2,4,15,15,815.0,64.0,1.8,18.8,377.0,519.53,412.79
2018,2,4,15,30,790.0,61.0,1.8,18.8,337.0,469.79,372.62
2018,2,4,15,45,756.0,57.0,1.4,17.75,293.5,414.9,327.27
2018,2,4,16,0,722.0,53.0,1.0,16.7,250.0,361.24,281.43
2018,2,4,16,15,669.0,48.0,1.05,16.1,204.5,301.25,230.39
2018,2,4,16,30,616.0,43.0,1.1,15.5,159.0,245.11,181.06
2018,2,4,16,45,525.0,36.5,1.15,14.95,116.0,181.86,126.42
2018,2,4,17,0,434.0,30.0,1.2,14.4,73.0,129.27,78.98
2018,2,4,17,15,269.5,20.0,1.2,14.3,42.0,65.17,0.0
2018,2,4,17,30,105.0,10.0,1.2,14.2,11.0,20.27,0.0
2018,2,4,17,45,52.5,5.0,1.2,14.1,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,5,7,15,136.0,12.0,1.45,10.4,20.0,26.19,0.0
2018,2,5,7,30,272.0,24.0,1.6,11.0,40.0,72.1,12.85
2018,2,5,7,45,397.5,32.0,1.8,11.55,79.5,126.67,81.37
2018,2,5,8,0,523.0,40.0,2.0,12.1,119.0,190.33,136.5
2018,2,5,8,15,592.5,45.5,2.1,12.65,164.0,244.62,185.55
2018,2,5,8,30,662.0,51.0,2.2,13.2,209.0,306.54,240.54
2018,2,5,8,45,706.5,55.5,2.3,13.7,254.0,362.45,290.07
2018,2,5,9,0,751.0,60.0,2.4,14.2,299.0,420.95,340.29
2018,2,5,9,15,782.5,62.5,2.55,14.8,341.0,472.82,383.89
2018,2,5,9,30,814.0,65.0,2.7,15.4,383.0,525.27,426.64
2018,2,5,9,45,837.5,66.0,2.8,15.95,420.5,571.54,463.38
2018,2,5,10,0,861.0,67.0,2.9,16.5,458.0,613.76,496.17
2018,2,5,10,15,867.5,70.5,2.95,17.05,487.0,649.7,522.98
2018,2,5,10,30,874.0,74.0,3.0,17.6,516.0,683.23,546.52
2018,2,5,10,45,732.5,118.0,3.05,18.1,500.5,661.45,527.55
2018,2,5,11,0,591.0,162.0,3.1,18.6,485.0,622.79,495.28
2018,2,5,11,15,503.0,193.5,3.1,19.05,474.5,600.05,475.64
2018,2,5,11,30,415.0,225.0,3.1,19.5,464.0,575.16,454.04
2018,2,5,11,45,473.0,211.5,3.15,19.95,488.0,610.33,480.95
2018,2,5,12,0,531.0,198.0,3.2,20.4,512.0,644.51,506.54
2018,2,5,12,15,489.5,210.5,3.15,20.65,500.5,627.72,492.28
2018,2,5,12,30,448.0,223.0,3.1,20.9,489.0,608.73,476.72
2018,2,5,12,45,569.0,182.5,3.05,21.2,517.0,656.76,514.47
2018,2,5,13,0,690.0,142.0,3.0,21.5,545.0,705.02,551.19
2018,2,5,13,15,775.5,115.0,2.9,21.55,558.0,728.87,567.91
2018,2,5,13,30,861.0,88.0,2.8,21.6,571.0,750.58,583.25
2018,2,5,13,45,872.5,80.5,2.7,21.7,554.5,729.8,568.09
2018,2,5,14,0,884.0,73.0,2.6,21.8,538.0,709.79,553.88
2018,2,5,14,15,880.5,70.0,2.4,21.65,512.5,681.12,533.41
2018,2,5,14,30,877.0,67.0,2.2,21.5,487.0,649.7,510.43
2018,2,5,14,45,860.5,65.0,2.05,21.35,452.5,608.8,479.29
2018,2,5,15,0,844.0,63.0,1.9,21.2,418.0,566.37,446.41
2018,2,5,15,15,820.0,60.5,1.9,21.2,378.5,520.76,410.66
2018,2,5,15,30,796.0,58.0,1.9,21.2,339.0,471.8,371.37
2018,2,5,15,45,761.0,54.5,1.45,19.95,295.5,416.64,326.35
2018,2,5,16,0,726.0,51.0,1.0,18.7,252.0,362.78,280.83
2018,2,5,16,15,672.0,46.5,1.05,18.15,206.5,302.62,230.06
2018,2,5,16,30,618.0,42.0,1.1,17.6,161.0,246.41,181.07
2018,2,5,16,45,528.0,36.0,1.15,17.0,118.0,183.6,127.2
2018,2,5,17,0,438.0,30.0,1.2,16.4,75.0,131.18,80.71
2018,2,5,17,15,274.0,20.5,1.2,16.25,43.5,67.4,3.87
2018,2,5,17,30,110.0,11.0,1.2,16.1,12.0,21.98,0.0
2018,2,5,17,45,55.0,5.5,1.2,16.0,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.35,7.55,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,6,6,45,17.0,1.5,2.6,8.1,1.0,0.0,0.0
2018,2,6,7,0,34.0,3.0,2.7,8.3,2.0,0.0,0.0
2018,2,6,7,15,217.5,13.0,2.85,9.0,25.0,36.17,0.0
2018,2,6,7,30,401.0,23.0,3.0,9.7,48.0,91.53,24.47
2018,2,6,7,45,514.0,29.5,3.2,10.4,90.5,148.27,95.56
2018,2,6,8,0,627.0,36.0,3.4,11.1,133.0,213.67,153.8
2018,2,6,8,15,691.5,40.0,3.5,11.7,180.0,271.83,207.4
2018,2,6,8,30,756.0,44.0,3.6,12.3,227.0,335.27,264.86
2018,2,6,8,45,796.0,47.5,3.7,12.95,273.5,390.86,315.03
2018,2,6,9,0,836.0,51.0,3.8,13.6,320.0,450.03,366.48
2018,2,6,9,15,862.5,53.0,3.85,14.15,363.0,502.22,410.88
2018,2,6,9,30,889.0,55.0,3.9,14.7,406.0,554.43,453.82
2018,2,6,9,45,907.5,57.0,3.95,15.25,444.5,601.59,491.49
2018,2,6,10,0,926.0,59.0,4.0,15.8,483.0,647.44,527.07
2018,2,6,10,15,939.0,60.5,4.05,16.25,515.5,687.51,557.23
2018,2,6,10,30,952.0,62.0,4.1,16.7,548.0,725.34,583.7
2018,2,6,10,45,960.0,63.5,4.1,17.2,573.0,757.14,605.1
2018,2,6,11,0,968.0,65.0,4.1,17.7,598.0,785.99,624.18
2018,2,6,11,15,971.5,65.0,4.15,18.0,614.0,806.6,637.83
2018,2,6,11,30,975.0,65.0,4.2,18.3,630.0,823.78,649.09
2018,2,6,11,45,978.5,65.0,4.2,18.6,640.0,837.44,657.66
2018,2,6,12,0,982.0,65.0,4.2,18.9,650.0,847.48,663.75
2018,2,6,12,15,981.0,66.0,4.2,19.05,652.0,851.46,666.01
2018,2,6,12,30,980.0,67.0,4.2,19.2,654.0,851.7,665.78
2018,2,6,12,45,975.0,67.5,4.2,19.4,646.5,844.5,660.26
2018,2,6,13,0,970.0,68.0,4.2,19.6,639.0,833.66,652.33
2018,2,6,13,15,964.5,67.5,4.15,19.6,624.5,817.73,641.16
2018,2,6,13,30,959.0,67.0,4.1,19.6,610.0,798.37,627.63
2018,2,6,13,45,952.0,66.0,4.05,19.6,588.0,774.04,610.56
2018,2,6,14,0,945.0,65.0,4.0,19.6,566.0,746.61,591.26
2018,2,6,14,15,933.5,63.5,3.75,19.45,537.0,712.59,566.67
2018,2,6,14,30,922.0,62.0,3.5,19.3,508.0,676.09,540.13
2018,2,6,14,45,903.5,61.0,3.3,19.1,472.0,633.55,507.26
2018,2,6,15,0,885.0,60.0,3.1,18.9,436.0,589.5,472.52
2018,2,6,15,15,862.0,57.5,3.1,18.9,395.5,540.03,433.06
2018,2,6,15,30,839.0,55.0,3.1,18.9,355.0,490.03,392.04
2018,2,6,15,45,805.5,52.0,2.45,17.65,310.0,436.57,347.4
2018,2,6,16,0,772.0,49.0,1.8,16.4,265.0,381.73,300.19
2018,2,6,16,15,719.5,45.0,1.75,15.55,218.5,320.27,247.31
2018,2,6,16,30,667.0,41.0,1.7,14.7,172.0,262.54,196.03
2018,2,6,16,45,579.0,35.5,1.7,13.85,127.0,198.0,139.57
2018,2,6,17,0,491.0,30.0,1.7,13.0,82.0,141.73,89.15
2018,2,6,17,15,311.5,20.5,1.65,12.8,47.5,74.37,13.63
2018,2,6,17,30,132.0,11.0,1.6,12.6,13.0,24.5,0.0
2018,2,6,17,45,66.0,5.5,1.6,12.35,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,1.25,8.7,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,1.2,8.9,2.0,0.0,0.0
2018,2,7,7,15,174.5,13.5,1.35,9.7,24.0,32.34,0.0
2018,2,7,7,30,325.0,24.0,1.5,10.5,46.0,82.69,27.85
2018,2,7,7,45,438.5,32.0,1.6,11.35,86.5,137.17,89.61
2018,2,7,8,0,552.0,40.0,1.7,12.2,127.0,198.9,143.26
2018,2,7,8,15,618.5,45.5,1.85,12.75,173.0,255.8,194.57
2018,2,7,8,30,685.0,51.0,2.0,13.3,219.0,318.32,250.05
2018,2,7,8,45,727.5,54.5,2.1,13.8,264.0,373.73,299.02
2018,2,7,9,0,770.0,58.0,2.2,14.3,309.0,431.49,348.44
2018,2,7,9,15,799.5,61.0,2.2,15.0,351.5,483.97,391.7
2018,2,7,9,30,829.0,64.0,2.2,15.7,394.0,536.86,433.72
2018,2,7,9,45,849.0,66.5,2.25,16.4,432.0,583.58,469.85
2018,2,7,10,0,869.0,69.0,2.3,17.1,470.0,625.99,501.75
2018,2,7,10,15,883.0,70.5,2.25,17.55,501.5,664.97,530.14
2018,2,7,10,30,897.0,72.0,2.2,18.0,533.0,701.96,554.96
2018,2,7,10,45,906.5,73.0,2.1,18.5,558.0,732.91,574.43
2018,2,7,11,0,916.0,74.0,2.0,19.0,583.0,761.17,591.69
2018,2,7,11,15,922.5,75.0,1.95,19.3,600.5,784.27,605.97
2018,2,7,11,30,929.0,76.0,1.9,19.6,618.0,804.23,618.01
2018,2,7,11,45,932.0,76.5,1.8,19.9,628.0,817.6,625.02
2018,2,7,12,0,935.0,77.0,1.7,20.2,638.0,827.52,629.71
2018,2,7,12,15,932.5,78.5,1.65,20.35,639.5,830.71,630.76
2018,2,7,12,30,930.0,80.0,1.6,20.5,641.0,830.34,629.57
2018,2,7,12,45,924.0,81.5,1.55,20.7,634.0,823.66,624.15
2018,2,7,13,0,918.0,83.0,1.5,20.9,627.0,813.55,616.58
2018,2,7,13,15,913.0,82.0,1.5,20.95,613.0,798.01,606.36
2018,2,7,13,30,908.0,81.0,1.5,21.0,599.0,779.21,594.04
2018,2,7,13,45,900.0,80.0,1.55,21.05,577.5,755.06,578.55
2018,2,7,14,0,892.0,79.0,1.6,21.1,556.0,728.04,561.01
2018,2,7,14,15,879.5,77.5,1.55,21.0,527.5,694.65,538.31
2018,2,7,14,30,867.0,76.0,1.5,20.9,499.0,662.52,515.77
2018,2,7,14,45,850.0,73.5,1.45,20.75,464.0,620.62,484.96
2018,2,7,15,0,833.0,71.0,1.4,20.6,429.0,577.22,452.38
2018,2,7,15,15,808.0,68.5,1.4,20.6,389.0,528.21,414.77
2018,2,7,15,30,783.0,66.0,1.4,20.6,349.0,478.92,375.82
2018,2,7,15,45,747.0,62.0,1.2,19.4,304.5,422.93,331.29
2018,2,7,16,0,711.0,58.0,1.0,18.2,260.0,368.34,286.31
2018,2,7,16,15,651.5,53.5,1.05,17.3,213.5,306.33,234.71
2018,2,7,16,30,592.0,49.0,1.1,16.4,167.0,250.34,186.39
2018,2,7,16,45,497.5,42.0,1.2,15.5,123.0,186.04,131.69
2018,2,7,17,0,403.0,35.0,1.3,14.6,79.0,131.0,84.07
2018,2,7,17,15,262.5,24.0,1.3,14.3,47.0,71.14,19.69
2018,2,7,17,30,122.0,13.0,1.3,14.0,15.0,25.69,0.0
2018,2,7,17,45,61.0,6.5,1.3,13.65,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,8,6,45,12.5,1.5,1.0,9.6,1.0,0.0,0.0
2018,2,8,7,0,25.0,3.0,1.0,9.7,2.0,0.0,0.0
2018,2,8,7,15,180.0,14.5,1.0,10.4,25.5,34.26,0.0
2018,2,8,7,30,335.0,26.0,1.0,11.1,49.0,87.37,34.59
2018,2,8,7,45,448.5,33.5,1.0,11.75,90.5,141.87,93.34
2018,2,8,8,0,562.0,41.0,1.0,12.4,132.0,203.96,146.94
2018,2,8,8,15,629.0,46.5,0.95,12.85,178.5,261.78,198.43
2018,2,8,8,30,696.0,52.0,0.9,13.3,225.0,325.26,253.68
2018,2,8,8,45,738.0,56.0,0.85,13.8,271.0,381.71,302.1
2018,2,8,9,0,780.0,60.0,0.8,14.3,317.0,440.46,350.47
2018,2,8,9,15,811.0,62.5,0.85,14.95,360.5,493.76,393.31
2018,2,8,9,30,842.0,65.0,0.9,15.6,404.0,547.53,435.02
2018,2,8,9,45,865.0,65.5,0.95,16.25,442.0,591.36,468.16
2018,2,8,10,0,888.0,66.0,1.0,16.9,480.0,637.06,501.64
2018,2,8,10,15,901.5,68.0,1.05,17.45,512.0,676.99,529.95
2018,2,8,10,30,915.0,70.0,1.1,18.0,544.0,714.83,554.86
2018,2,8,10,45,924.5,71.5,1.15,18.55,569.5,746.9,575.42
2018,2,8,11,0,934.0,73.0,1.2,19.1,595.0,776.19,593.96
2018,2,8,11,15,940.0,73.5,1.25,19.45,612.5,798.74,608.25
2018,2,8,11,30,946.0,74.0,1.3,19.8,630.0,818.06,620.41
2018,2,8,11,45,949.5,74.0,1.35,20.15,640.0,831.47,628.66
2018,2,8,12,0,953.0,74.0,1.4,20.5,650.0,841.37,634.7
2018,2,8,12,15,954.0,74.0,1.5,20.7,652.0,845.7,638.08
2018,2,8,12,30,955.0,74.0,1.6,20.9,654.0,846.39,639.16
2018,2,8,12,45,954.0,73.5,1.7,21.05,648.0,841.27,636.56
2018,2,8,13,0,953.0,73.0,1.8,21.2,642.0,832.53,631.61
2018,2,8,13,15,949.0,72.0,1.85,21.2,628.0,817.33,622.19
2018,2,8,13,30,945.0,71.0,1.9,21.2,614.0,798.71,610.51
2018,2,8,13,45,937.5,70.5,1.95,21.2,592.5,774.77,595.14
2018,2,8,14,0,930.0,70.0,2.0,21.2,571.0,747.79,577.6
2018,2,8,14,15,919.5,68.0,1.95,21.05,542.0,714.15,554.82
2018,2,8,14,30,909.0,66.0,1.9,20.9,513.0,677.99,530.12
2018,2,8,14,45,893.0,64.5,1.85,20.75,478.0,636.67,499.77
2018,2,8,15,0,877.0,63.0,1.8,20.6,443.0,593.69,467.28
2018,2,8,15,15,854.5,60.5,1.8,20.6,402.5,544.57,429.33
2018,2,8,15,30,832.0,58.0,1.8,20.6,362.0,497.32,391.58
2018,2,8,15,45,799.5,54.5,1.4,19.35,317.0,441.3,346.2
2018,2,8,16,0,767.0,51.0,1.0,18.1,272.0,386.27,300.04
2018,2,8,16,15,717.5,47.0,1.05,17.4,225.5,325.74,249.21
2018,2,8,16,30,668.0,43.0,1.1,16.7,179.0,268.64,199.44
2018,2,8,16,45,586.0,37.0,1.15,16.05,133.5,204.53,143.95
2018,2,8,17,0,504.0,31.0,1.2,15.4,88.0,148.14,94.28
2018,2,8,17,15,339.0,22.5,1.2,15.2,53.0,83.16,28.67
2018,2,8,17,30,174.0,14.0,1.2,15.0,18.0,32.54,0.0
2018,2,8,17,45,87.0,7.0,1.15,14.85,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.3,12.15,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,2,9,6,45,18.0,2.0,0.65,11.9,1.5,0.0,0.0
2018,2,9,7,0,36.0,4.0,0.7,11.9,3.0,0.0,0.0
2018,2,9,7,15,221.5,14.0,0.8,12.4,28.5,38.81,0.0
2018,2,9,7,30,407.0,24.0,0.9,12.9,54.0,97.32,41.95
2018,2,9,7,45,513.5,30.5,1.0,13.4,96.5,152.72,99.64
2018,2,9,8,0,620.0,37.0,1.1,13.9,139.0,217.24,155.63
2018,2,9,8,15,681.0,41.0,1.15,14.35,186.0,274.52,207.12
2018,2,9,8,30,742.0,45.0,1.2,14.8,233.0,336.79,261.88
2018,2,9,8,45,780.0,48.5,1.2,15.25,279.0,393.24,310.74
2018,2,9,9,0,818.0,52.0,1.2,15.7,325.0,449.36,357.67
2018,2,9,9,15,844.0,54.5,1.3,16.3,368.0,501.5,400.17
2018,2,9,9,30,870.0,57.0,1.4,16.9,411.0,553.67,441.28
2018,2,9,9,45,888.5,59.5,1.45,17.55,449.5,601.02,477.09
2018,2,9,10,0,907.0,62.0,1.5,18.2,488.0,647.12,510.87
2018,2,9,10,15,919.5,63.5,1.65,18.65,520.0,686.53,539.48
2018,2,9,10,30,932.0,65.0,1.8,19.1,552.0,723.72,565.05
2018,2,9,10,45,939.5,66.5,1.9,19.6,577.0,754.85,585.63
2018,2,9,11,0,947.0,68.0,2.0,20.1,602.0,783.07,604.08
2018,2,9,11,15,951.0,69.0,2.15,20.4,619.0,804.97,618.96
2018,2,9,11,30,955.0,70.0,2.3,20.7,636.0,823.52,631.58
2018,2,9,11,45,938.5,76.5,2.4,20.95,640.0,828.81,634.81
2018,2,9,12,0,922.0,83.0,2.5,21.2,644.0,830.19,635.57
2018,2,9,12,15,922.0,83.0,2.55,21.35,645.5,833.62,637.8
2018,2,9,12,30,922.0,83.0,2.6,21.5,647.0,833.52,637.7
2018,2,9,12,45,867.0,97.0,2.65,21.7,623.5,806.91,619.12
2018,2,9,13,0,812.0,111.0,2.7,21.9,600.0,772.51,595.26
2018,2,9,13,15,837.5,101.5,2.65,21.9,596.0,772.19,595.43
2018,2,9,13,30,863.0,92.0,2.6,21.9,592.0,767.91,592.66
2018,2,9,13,45,870.0,87.5,2.55,21.95,576.0,751.48,581.31
2018,2,9,14,0,877.0,83.0,2.5,22.0,560.0,727.57,564.79
2018,2,9,14,15,836.5,85.5,2.35,21.85,521.5,683.39,533.55
2018,2,9,14,30,796.0,88.0,2.2,21.7,483.0,634.46,497.68
2018,2,9,14,45,755.5,87.5,2.05,21.6,441.5,582.03,458.11
2018,2,9,15,0,715.0,87.0,1.9,21.5,400.0,531.66,419.35
2018,2,9,15,15,664.5,88.5,1.9,21.5,358.5,477.15,377.07
2018,2,9,15,30,614.0,90.0,1.9,21.5,317.0,424.61,335.35
2018,2,9,15,45,613.5,78.0,1.5,20.2,281.0,383.51,302.13
2018,2,9,16,0,613.0,66.0,1.1,18.9,245.0,340.96,266.25
2018,2,9,16,15,482.5,66.5,1.15,18.0,192.5,261.98,202.39
2018,2,9,16,30,352.0,67.0,1.2,17.1,140.0,193.55,146.51
2018,2,9,16,45,270.5,54.5,1.25,16.2,102.0,139.14,101.06
2018,2,9,17,0,189.0,42.0,1.3,15.3,64.0,93.2,62.73
2018,2,9,17,15,136.5,27.5,1.35,14.9,39.5,56.14,23.31
2018,2,9,17,30,84.0,13.0,1.4,14.5,15.0,22.02,0.0
2018,2,9,17,45,42.0,6.5,1.4,14.1,7.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,10,6,45,7.0,1.0,1.15,8.6,1.0,0.0,0.0
2018,2,10,7,0,14.0,2.0,1.1,8.8,2.0,0.0,0.0
2018,2,10,7,15,176.5,14.5,1.35,9.5,27.5,34.59,0.0
2018,2,10,7,30,339.0,27.0,1.6,10.2,53.0,91.55,44.25
2018,2,10,7,45,474.5,33.0,1.8,10.9,97.5,149.18,99.92
2018,2,10,8,0,610.0,39.0,2.0,11.6,142.0,218.1,159.02
2018,2,10,8,15,671.5,43.5,2.15,12.15,189.0,275.84,211.65
2018,2,10,8,30,733.0,48.0,2.3,12.7,236.0,338.65,267.8
2018,2,10,8,45,772.5,51.0,2.45,13.25,282.0,394.96,317.72
2018,2,10,9,0,812.0,54.0,2.6,13.8,328.0,453.27,367.73
2018,2,10,9,15,837.5,56.5,2.85,14.5,371.0,502.84,409.48
2018,2,10,9,30,863.0,59.0,3.1,15.2,414.0,554.6,451.59
2018,2,10,9,45,826.0,73.0,3.4,15.85,437.5,584.64,475.36
2018,2,10,10,0,789.0,87.0,3.7,16.5,461.0,606.52,492.12
2018,2,10,10,15,708.5,114.0,3.95,16.85,466.5,610.87,494.47
2018,2,10,10,30,628.0,141.0,4.2,17.2,472.0,605.57,489.05
2018,2,10,10,45,499.0,185.5,4.45,17.5,456.0,574.41,462.78
2018,2,10,11,0,370.0,230.0,4.7,17.8,440.0,530.65,426.36
2018,2,10,11,15,462.0,211.0,4.8,17.9,481.5,595.46,478.11
2018,2,10,11,30,554.0,192.0,4.9,18.0,523.0,653.64,524.04
2018,2,10,11,45,524.5,204.5,5.05,18.1,522.0,650.62,520.87
2018,2,10,12,0,495.0,217.0,5.2,18.2,521.0,644.92,515.93
2018,2,10,12,15,420.0,238.5,5.3,18.25,497.0,610.12,487.75
2018,2,10,12,30,345.0,260.0,5.4,18.3,473.0,565.32,451.98
2018,2,10,12,45,469.0,219.5,5.55,18.3,506.0,626.76,502.81
2018,2,10,13,0,593.0,179.0,5.7,18.3,539.0,679.64,546.45
2018,2,10,13,15,683.0,147.0,5.75,18.2,552.5,708.09,570.53
2018,2,10,13,30,773.0,115.0,5.8,18.1,566.0,727.64,586.26
2018,2,10,13,45,784.5,106.5,5.85,18.0,550.0,711.96,575.32
2018,2,10,14,0,796.0,98.0,5.9,17.9,534.0,692.88,561.98
2018,2,10,14,15,638.5,130.5,5.75,17.65,469.0,600.55,489.18
2018,2,10,14,30,481.0,163.0,5.6,17.4,404.0,508.35,414.69
2018,2,10,14,45,492.0,149.5,5.5,17.15,381.0,484.25,396.29
2018,2,10,15,0,503.0,136.0,5.4,16.9,358.0,457.87,375.4
2018,2,10,15,15,633.5,101.5,5.4,16.9,355.5,476.06,390.3
2018,2,10,15,30,764.0,67.0,5.4,16.9,353.0,477.18,390.06
2018,2,10,15,45,784.0,58.5,4.8,16.0,320.5,443.08,359.84
2018,2,10,16,0,804.0,50.0,4.2,15.1,288.0,405.27,325.14
2018,2,10,16,15,753.0,46.5,4.1,14.45,239.5,342.56,269.88
2018,2,10,16,30,702.0,43.0,4.0,13.8,191.0,283.37,216.26
2018,2,10,16,45,583.5,39.0,3.85,13.1,141.0,209.0,151.44
2018,2,10,17,0,465.0,35.0,3.7,12.4,91.0,147.71,98.19
2018,2,10,17,15,311.5,24.5,3.75,12.05,55.0,83.16,37.76
2018,2,10,17,30,158.0,14.0,3.8,11.7,19.0,31.5,0.0
2018,2,10,17,45,79.0,7.0,3.85,11.35,9.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.15,5.3,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,11,6,45,35.5,3.5,1.1,5.05,3.0,0.0,0.0
2018,2,11,7,0,71.0,7.0,1.1,5.3,6.0,0.0,0.0
2018,2,11,7,15,254.5,17.0,1.35,6.15,34.0,46.59,0.0
2018,2,11,7,30,438.0,27.0,1.6,7.0,62.0,108.16,55.63
2018,2,11,7,45,542.0,33.5,1.9,7.85,107.0,164.71,111.91
2018,2,11,8,0,646.0,40.0,2.2,8.7,152.0,230.82,170.73
2018,2,11,8,15,702.5,45.0,2.35,9.4,200.0,289.55,224.98
2018,2,11,8,30,759.0,50.0,2.5,10.1,248.0,352.8,282.09
2018,2,11,8,45,768.5,56.0,2.7,10.85,288.0,400.93,325.96
2018,2,11,9,0,778.0,62.0,2.9,11.6,328.0,448.27,367.49
2018,2,11,9,15,573.0,99.5,3.1,12.1,309.0,418.46,345.32
2018,2,11,9,30,368.0,137.0,3.3,12.6,290.0,365.37,302.08
2018,2,11,9,45,211.5,161.5,3.5,13.15,251.0,305.78,252.05
2018,2,11,10,0,55.0,186.0,3.7,13.7,212.0,227.46,184.94
2018,2,11,10,15,97.0,208.5,3.8,13.65,258.5,281.65,229.91
2018,2,11,10,30,139.0,231.0,3.9,13.6,305.0,345.58,281.84
2018,2,11,10,45,110.5,221.5,4.0,13.55,282.0,317.61,258.55
2018,2,11,11,0,82.0,212.0,4.1,13.5,259.0,280.33,227.92
2018,2,11,11,15,44.5,196.5,4.0,13.25,222.0,235.98,191.0
2018,2,11,11,30,7.0,181.0,3.9,13.0,185.0,184.6,147.96
2018,2,11,11,45,15.0,202.0,3.85,12.75,211.0,212.72,171.26
2018,2,11,12,0,23.0,223.0,3.8,12.5,237.0,241.14,194.56
2018,2,11,12,15,76.0,248.0,4.0,12.4,295.0,318.9,258.96
2018,2,11,12,30,129.0,273.0,4.2,12.3,353.0,398.09,323.49
2018,2,11,12,45,220.5,270.0,4.4,12.2,405.5,467.49,381.22
2018,2,11,13,0,312.0,267.0,4.6,12.1,458.0,543.79,443.56
2018,2,11,13,15,187.5,238.5,4.8,12.05,352.5,402.4,329.89
2018,2,11,13,30,63.0,210.0,5.0,12.0,247.0,264.8,216.22
2018,2,11,13,45,77.5,183.0,5.25,11.9,227.0,245.33,201.59
2018,2,11,14,0,92.0,156.0,5.5,11.8,207.0,231.93,191.52
2018,2,11,14,15,84.0,172.0,5.5,11.75,216.5,241.52,199.24
2018,2,11,14,30,76.0,188.0,5.5,11.7,226.0,244.77,201.81
2018,2,11,14,45,274.0,152.5,5.55,11.65,277.0,342.67,287.07
2018,2,11,15,0,472.0,117.0,5.6,11.6,328.0,419.67,352.74
2018,2,11,15,15,618.0,96.0,5.6,11.6,346.0,463.24,388.32
2018,2,11,15,30,764.0,75.0,5.6,11.6,364.0,488.16,407.16
2018,2,11,15,45,730.0,70.5,5.4,11.2,319.5,432.72,358.96
2018,2,11,16,0,696.0,66.0,5.2,10.8,275.0,379.98,311.97
