Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,14,0,942.0,95.0,4.0,32.1,928.0,959.28,690.85
2018,7,11,14,15,935.5,93.5,4.1,31.85,898.5,926.74,671.79
2018,7,11,14,30,929.0,92.0,4.2,31.6,869.0,891.58,650.81
2018,7,11,14,45,920.5,91.0,4.35,31.3,834.0,852.85,627.5
2018,7,11,15,0,912.0,90.0,4.5,31.0,799.0,812.01,602.39
2018,7,11,15,15,902.0,88.5,4.5,31.0,759.0,767.63,573.22
2018,7,11,15,30,892.0,87.0,4.5,31.0,719.0,721.69,542.65
2018,7,11,15,45,878.0,85.5,4.65,29.95,674.5,671.76,511.22
2018,7,11,16,0,864.0,84.0,4.8,28.9,630.0,621.09,476.35
2018,7,11,16,15,846.0,81.0,4.8,28.1,581.5,566.14,436.01
2018,7,11,16,30,828.0,78.0,4.8,27.3,533.0,511.37,394.39
2018,7,11,16,45,804.0,75.5,4.85,26.5,482.5,454.35,349.66
2018,7,11,17,0,780.0,73.0,4.9,25.7,432.0,398.79,304.46
2018,7,11,17,15,748.5,69.0,4.8,24.75,380.5,340.63,255.9
2018,7,11,17,30,717.0,65.0,4.7,23.8,329.0,285.17,208.28
2018,7,11,17,45,672.0,61.0,4.55,22.85,278.5,229.25,160.03
2018,7,11,18,0,627.0,57.0,4.4,21.9,228.0,176.71,114.97
2018,7,11,18,15,562.0,51.0,4.25,21.05,180.5,125.44,73.66
2018,7,11,18,30,497.0,45.0,4.1,20.2,133.0,81.45,42.13
2018,7,11,18,45,396.5,36.5,3.95,19.4,93.0,41.44,20.15
2018,7,11,19,0,296.0,28.0,3.8,18.6,53.0,22.19,10.92
2018,7,11,19,15,168.0,16.5,3.7,18.2,29.0,16.22,0.0
2018,7,11,19,30,40.0,5.0,3.6,17.8,5.0,4.91,0.0
2018,7,11,19,45,20.0,2.5,3.5,17.35,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.35,16.75,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,12,4,45,22.0,4.0,2.15,13.8,4.0,0.0,0.0
2018,7,12,5,0,44.0,8.0,2.3,14.0,8.0,7.86,0.0
2018,7,12,5,15,150.0,20.0,2.4,14.55,32.0,15.84,0.0
2018,7,12,5,30,256.0,32.0,2.5,15.1,56.0,25.55,14.87
2018,7,12,5,45,347.0,42.0,2.55,15.65,95.0,49.54,26.42
2018,7,12,6,0,438.0,52.0,2.6,16.2,134.0,88.49,50.36
2018,7,12,6,15,500.0,59.0,2.65,16.9,179.5,130.45,81.96
2018,7,12,6,30,562.0,66.0,2.7,17.6,225.0,179.38,122.33
2018,7,12,6,45,605.0,72.0,2.7,18.3,274.0,229.11,165.52
2018,7,12,7,0,648.0,78.0,2.7,19.0,323.0,283.3,212.48
2018,7,12,7,15,679.5,82.5,2.7,19.7,372.0,335.95,257.79
2018,7,12,7,30,711.0,87.0,2.7,20.4,421.0,392.12,304.69
2018,7,12,7,45,733.5,91.5,2.75,21.1,469.5,445.48,348.17
2018,7,12,8,0,756.0,96.0,2.8,21.8,518.0,500.1,391.19
2018,7,12,8,15,768.5,101.5,2.85,22.55,562.5,550.91,429.84
2018,7,12,8,30,781.0,107.0,2.9,23.3,607.0,601.48,467.05
2018,7,12,8,45,653.0,167.5,2.95,24.0,605.5,612.66,472.05
2018,7,12,9,0,525.0,228.0,3.0,24.7,604.0,609.02,465.66
2018,7,12,9,15,510.0,250.0,3.05,25.25,632.0,642.3,487.91
2018,7,12,9,30,495.0,272.0,3.1,25.8,660.0,673.1,507.68
2018,7,12,9,45,438.5,313.5,3.15,26.35,668.0,686.41,513.64
2018,7,12,10,0,382.0,355.0,3.2,26.9,676.0,690.59,513.23
2018,7,12,10,15,393.5,364.0,3.2,27.25,704.5,722.19,534.01
2018,7,12,10,30,405.0,373.0,3.2,27.6,733.0,757.55,556.82
2018,7,12,10,45,414.5,379.5,3.25,27.95,755.5,783.46,573.31
2018,7,12,11,0,424.0,386.0,3.3,28.3,778.0,808.23,588.99
2018,7,12,11,15,550.0,320.5,3.3,28.6,837.0,872.87,635.18
2018,7,12,11,30,676.0,255.0,3.3,28.9,896.0,939.38,681.09
2018,7,12,11,45,662.0,264.5,3.35,29.2,896.0,941.3,681.04
2018,7,12,12,0,648.0,274.0,3.4,29.5,896.0,940.45,679.37
2018,7,12,12,15,717.0,227.5,3.45,29.75,915.5,963.5,694.48
2018,7,12,12,30,786.0,181.0,3.5,30.0,935.0,979.63,704.43
2018,7,12,12,45,784.0,180.0,3.55,30.25,927.0,971.92,699.11
2018,7,12,13,0,782.0,179.0,3.6,30.5,919.0,961.31,692.19
2018,7,12,13,15,754.0,192.0,3.7,30.5,896.5,936.71,677.22
2018,7,12,13,30,726.0,205.0,3.8,30.5,874.0,913.48,663.18
2018,7,12,13,45,775.0,169.5,3.85,30.45,868.0,905.29,658.91
2018,7,12,14,0,824.0,134.0,3.9,30.4,862.0,891.3,650.76
2018,7,12,14,15,818.0,131.5,3.9,29.95,834.5,861.35,632.77
2018,7,12,14,30,812.0,129.0,3.9,29.5,807.0,829.11,613.19
2018,7,12,14,45,804.0,126.0,3.95,29.1,774.0,795.27,592.41
2018,7,12,15,0,796.0,123.0,4.0,28.7,741.0,756.53,567.98
2018,7,12,15,15,783.5,120.5,4.0,28.7,702.5,713.31,539.04
2018,7,12,15,30,771.0,118.0,4.0,28.7,664.0,669.02,508.98
2018,7,12,15,45,757.0,114.5,4.05,27.65,622.0,621.88,476.96
2018,7,12,16,0,743.0,111.0,4.1,26.6,580.0,574.28,443.49
2018,7,12,16,15,725.0,106.5,4.15,25.9,535.0,523.17,405.66
2018,7,12,16,30,707.0,102.0,4.2,25.2,490.0,471.95,366.5
2018,7,12,16,45,682.5,97.5,4.25,24.5,442.5,418.7,324.48
2018,7,12,17,0,658.0,93.0,4.3,23.8,395.0,367.02,282.34
2018,7,12,17,15,625.0,87.5,4.25,23.05,347.0,313.1,237.35
2018,7,12,17,30,592.0,82.0,4.2,22.3,299.0,262.17,193.78
2018,7,12,17,45,547.0,75.5,4.2,21.55,252.0,210.45,149.52
2018,7,12,18,0,502.0,69.0,4.2,20.8,205.0,163.5,109.54
2018,7,12,18,15,381.0,63.5,4.1,20.35,154.5,111.25,69.97
2018,7,12,18,30,260.0,58.0,4.0,19.9,104.0,72.79,44.23
2018,7,12,18,45,156.0,43.5,3.85,19.4,68.5,41.87,25.19
2018,7,12,19,0,52.0,29.0,3.7,18.9,33.0,25.45,13.13
2018,7,12,19,15,32.5,16.5,3.6,18.7,18.5,16.22,0.0
2018,7,12,19,30,13.0,4.0,3.5,18.5,4.0,3.93,0.0
2018,7,12,19,45,6.5,2.0,3.35,18.3,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.15,18.1,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.05,18.05,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.95,17.95,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.85,17.9,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.75,17.8,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.75,16.9,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,13,4,45,2.0,1.5,2.9,15.75,1.5,0.0,0.0
2018,7,13,5,0,4.0,3.0,2.9,15.8,3.0,2.95,0.0
2018,7,13,5,15,2.0,11.5,2.9,16.15,11.5,11.1,0.0
2018,7,13,5,30,0.0,20.0,2.9,16.5,20.0,19.3,9.64
2018,7,13,5,45,0.0,36.0,2.9,16.85,36.0,34.54,22.74
2018,7,13,6,0,0.0,52.0,2.9,17.2,52.0,49.7,35.88
2018,7,13,6,15,71.5,74.5,2.9,17.65,94.5,80.71,58.95
2018,7,13,6,30,143.0,97.0,2.9,18.1,137.0,121.38,90.38
2018,7,13,6,45,161.0,93.5,2.9,18.5,147.0,131.74,99.38
2018,7,13,7,0,179.0,90.0,2.9,18.9,157.0,144.05,110.25
2018,7,13,7,15,95.0,89.5,2.9,19.5,125.5,122.59,94.77
2018,7,13,7,30,11.0,89.0,2.9,20.1,94.0,90.74,69.28
2018,7,13,7,45,25.5,146.5,2.9,20.65,160.0,154.47,120.56
2018,7,13,8,0,40.0,204.0,2.9,21.2,226.0,219.67,171.69
2018,7,13,8,15,32.5,183.0,2.95,21.8,202.0,197.34,153.26
2018,7,13,8,30,25.0,162.0,3.0,22.4,178.0,173.97,134.22
2018,7,13,8,45,17.5,165.5,3.05,23.0,177.0,173.76,133.32
2018,7,13,9,0,10.0,169.0,3.1,23.6,176.0,171.14,130.45
2018,7,13,9,15,62.0,256.0,3.15,24.2,304.0,298.86,229.26
2018,7,13,9,30,114.0,343.0,3.2,24.8,432.0,433.63,329.29
2018,7,13,9,45,234.0,326.5,3.25,25.4,519.5,525.64,398.17
2018,7,13,10,0,354.0,310.0,3.3,26.0,607.0,625.67,471.17
2018,7,13,10,15,540.0,246.5,3.35,26.5,717.0,740.5,555.09
2018,7,13,10,30,726.0,183.0,3.4,27.0,827.0,859.2,636.42
2018,7,13,10,45,777.0,163.5,3.45,27.5,868.0,904.46,664.23
2018,7,13,11,0,828.0,144.0,3.5,28.0,909.0,944.03,688.48
2018,7,13,11,15,833.0,144.0,3.55,28.35,923.5,962.09,698.91
2018,7,13,11,30,838.0,144.0,3.6,28.7,938.0,977.32,707.69
2018,7,13,11,45,834.0,147.5,3.7,29.1,943.0,984.15,711.27
2018,7,13,12,0,830.0,151.0,3.8,29.5,948.0,987.89,712.99
2018,7,13,12,15,836.0,147.0,3.8,29.65,949.5,991.15,714.61
2018,7,13,12,30,842.0,143.0,3.8,29.8,951.0,991.36,714.35
2018,7,13,12,45,855.0,133.0,3.85,30.0,947.5,989.39,712.98
2018,7,13,13,0,868.0,123.0,3.9,30.2,944.0,984.06,709.55
2018,7,13,13,15,825.5,143.5,3.9,30.25,914.5,952.0,688.93
2018,7,13,13,30,783.0,164.0,3.9,30.3,885.0,923.4,670.72
2018,7,13,13,45,819.5,140.5,3.95,30.35,879.0,913.09,664.82
2018,7,13,14,0,856.0,117.0,4.0,30.4,873.0,903.48,659.33
2018,7,13,14,15,850.0,114.5,4.0,30.25,845.0,872.66,640.02
2018,7,13,14,30,844.0,112.0,4.0,30.1,817.0,839.46,619.12
2018,7,13,14,45,836.0,110.5,4.0,30.0,784.0,803.4,596.01
2018,7,13,15,0,828.0,109.0,4.0,29.9,751.0,765.42,571.39
2018,7,13,15,15,816.5,106.5,4.0,29.9,712.5,722.08,542.59
2018,7,13,15,30,805.0,104.0,4.0,29.9,674.0,678.82,513.54
2018,7,13,15,45,790.5,101.0,4.05,29.35,631.0,630.41,480.46
2018,7,13,16,0,776.0,98.0,4.1,28.8,588.0,581.51,445.41
2018,7,13,16,15,758.0,95.0,4.15,28.35,542.5,530.36,407.42
2018,7,13,16,30,740.0,92.0,4.2,27.9,497.0,479.55,368.49
2018,7,13,16,45,715.5,88.0,4.25,27.4,449.0,425.29,325.8
2018,7,13,17,0,691.0,84.0,4.3,26.9,401.0,371.73,282.35
2018,7,13,17,15,658.0,79.0,4.35,26.15,352.0,316.57,236.78
2018,7,13,17,30,625.0,74.0,4.4,25.4,303.0,264.36,192.52
2018,7,13,17,45,580.0,68.5,4.4,24.6,255.5,211.83,147.85
2018,7,13,18,0,535.0,63.0,4.4,23.8,208.0,164.02,107.4
2018,7,13,18,15,470.0,55.5,4.4,22.95,163.5,116.42,69.67
2018,7,13,18,30,405.0,48.0,4.4,22.1,119.0,76.14,41.05
2018,7,13,18,45,311.5,38.0,4.35,21.25,82.5,40.06,20.65
2018,7,13,19,0,218.0,28.0,4.3,20.4,46.0,21.78,10.14
2018,7,13,19,15,121.5,16.0,4.25,19.9,25.0,15.73,0.0
2018,7,13,19,30,25.0,4.0,4.2,19.4,4.0,3.93,0.0
2018,7,13,19,45,12.5,2.0,4.2,18.9,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.2,18.4,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.15,18.2,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.05,17.75,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.95,17.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.85,17.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.75,16.95,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.65,16.7,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.45,16.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,14,4,45,17.0,2.5,3.55,14.75,2.5,0.0,0.0
2018,7,14,5,0,34.0,5.0,3.6,14.8,5.0,4.91,0.0
2018,7,14,5,15,144.5,17.5,3.65,15.25,29.0,13.8,0.0
2018,7,14,5,30,255.0,30.0,3.7,15.7,53.0,23.8,13.04
2018,7,14,5,45,348.0,39.0,3.75,16.1,91.0,45.69,23.56
2018,7,14,6,0,441.0,48.0,3.8,16.5,129.0,83.74,46.37
2018,7,14,6,15,504.0,54.5,3.8,17.05,174.0,125.43,77.58
2018,7,14,6,30,567.0,61.0,3.8,17.6,219.0,174.19,117.88
2018,7,14,6,45,610.5,66.0,3.8,18.1,267.5,223.29,160.92
2018,7,14,7,0,654.0,71.0,3.8,18.6,316.0,276.9,208.0
2018,7,14,7,15,686.5,75.5,3.8,19.3,365.5,331.1,255.09
2018,7,14,7,30,719.0,80.0,3.8,20.0,415.0,387.12,302.49
2018,7,14,7,45,743.0,83.0,3.8,20.65,463.5,440.12,346.36
2018,7,14,8,0,767.0,86.0,3.8,21.3,512.0,494.52,389.9
2018,7,14,8,15,785.5,88.5,3.85,21.9,558.0,546.34,430.29
2018,7,14,8,30,804.0,91.0,3.9,22.5,604.0,598.45,469.69
2018,7,14,8,45,818.5,93.5,3.9,23.15,647.0,646.99,505.1
2018,7,14,9,0,833.0,96.0,3.9,23.8,690.0,695.54,538.05
2018,7,14,9,15,844.0,97.5,4.0,24.3,728.5,739.56,567.43
2018,7,14,9,30,855.0,99.0,4.1,24.8,767.0,782.21,595.46
2018,7,14,9,45,863.5,100.5,4.15,25.3,800.5,821.18,620.41
2018,7,14,10,0,872.0,102.0,4.2,25.8,834.0,858.15,643.72
2018,7,14,10,15,878.5,103.5,4.3,26.2,862.0,891.17,664.6
2018,7,14,10,30,885.0,105.0,4.4,26.6,890.0,921.71,683.71
2018,7,14,10,45,889.5,106.0,4.5,27.0,911.0,947.22,699.37
2018,7,14,11,0,894.0,107.0,4.6,27.4,932.0,969.88,713.16
2018,7,14,11,15,850.5,138.0,4.7,27.5,932.5,973.07,715.15
2018,7,14,11,30,807.0,169.0,4.8,27.6,933.0,977.6,718.26
2018,7,14,11,45,713.5,232.5,4.9,27.65,912.0,960.24,706.99
2018,7,14,12,0,620.0,296.0,5.0,27.7,891.0,934.57,688.6
2018,7,14,12,15,650.0,269.5,5.1,27.6,893.0,939.15,694.09
2018,7,14,12,30,680.0,243.0,5.2,27.5,895.0,940.84,696.54
2018,7,14,12,45,751.5,200.5,5.25,27.4,915.5,960.43,710.56
2018,7,14,13,0,823.0,158.0,5.3,27.3,936.0,980.53,724.91
2018,7,14,13,15,858.0,133.0,5.35,27.05,932.5,973.18,721.3
2018,7,14,13,30,893.0,108.0,5.4,26.8,929.0,967.1,718.81
2018,7,14,13,45,874.5,116.0,5.45,26.6,904.5,939.99,701.88
2018,7,14,14,0,856.0,124.0,5.5,26.4,880.0,910.64,683.45
2018,7,14,14,15,849.0,123.5,5.5,26.1,852.5,880.95,664.66
2018,7,14,14,30,842.0,123.0,5.5,25.8,825.0,848.93,644.12
2018,7,14,14,45,849.0,111.5,5.55,25.5,794.0,815.16,622.44
2018,7,14,15,0,856.0,100.0,5.6,25.2,763.0,778.36,598.37
2018,7,14,15,15,845.0,98.0,5.6,25.2,724.0,734.82,568.27
2018,7,14,15,30,834.0,96.0,5.6,25.2,685.0,689.93,536.9
2018,7,14,15,45,820.0,93.0,5.55,24.15,641.5,640.92,503.28
2018,7,14,16,0,806.0,90.0,5.5,23.1,598.0,591.84,467.38
2018,7,14,16,15,788.5,87.5,5.45,22.45,552.0,540.06,427.55
2018,7,14,16,30,771.0,85.0,5.4,21.8,506.0,488.51,386.68
2018,7,14,16,45,747.5,81.5,5.35,21.15,457.5,433.64,341.97
2018,7,14,17,0,724.0,78.0,5.3,20.5,409.0,380.13,297.0
2018,7,14,17,15,692.5,74.0,5.2,20.0,360.0,324.87,249.31
2018,7,14,17,30,661.0,70.0,5.1,19.5,311.0,271.31,202.12
2018,7,14,17,45,617.0,64.5,5.0,19.05,262.5,217.05,154.33
2018,7,14,18,0,573.0,59.0,4.9,18.6,214.0,167.39,110.95
2018,7,14,18,15,509.0,52.5,4.8,18.2,168.5,118.77,71.29
2018,7,14,18,30,445.0,46.0,4.7,17.8,123.0,77.36,41.3
2018,7,14,18,45,348.5,37.0,4.6,17.4,85.5,39.96,20.34
2018,7,14,19,0,252.0,28.0,4.5,17.0,48.0,22.44,10.59
2018,7,14,19,15,141.5,16.0,4.5,16.75,26.0,15.73,0.0
2018,7,14,19,30,31.0,4.0,4.5,16.5,4.0,0.0,0.0
2018,7,14,19,45,15.5,2.0,4.5,16.2,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.55,15.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.45,14.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,3.4,13.4,3.0,0.0,0.0
2018,7,15,5,0,44.0,6.0,3.5,13.5,6.0,5.9,0.0
2018,7,15,5,15,176.0,17.5,3.6,13.95,31.0,17.2,0.0
2018,7,15,5,30,308.0,29.0,3.7,14.4,56.0,22.95,12.23
2018,7,15,5,45,406.5,36.5,3.85,14.85,96.0,44.95,21.92
2018,7,15,6,0,505.0,44.0,4.0,15.3,136.0,85.24,45.32
2018,7,15,6,15,487.0,53.0,3.95,15.8,164.0,120.81,74.81
2018,7,15,6,30,469.0,62.0,3.9,16.3,192.0,154.41,105.82
2018,7,15,6,45,546.5,69.0,3.9,16.85,250.0,208.81,151.76
2018,7,15,7,0,624.0,76.0,3.9,17.4,308.0,271.58,205.26
2018,7,15,7,15,696.5,75.0,3.9,17.95,369.5,333.57,258.22
2018,7,15,7,30,769.0,74.0,3.9,18.5,431.0,401.59,315.28
2018,7,15,7,45,782.0,79.5,3.9,19.1,478.0,454.49,359.5
2018,7,15,8,0,795.0,85.0,3.9,19.7,525.0,507.61,402.4
2018,7,15,8,15,831.5,82.5,3.9,20.25,578.5,565.89,448.11
2018,7,15,8,30,868.0,80.0,3.9,20.8,632.0,626.09,493.88
2018,7,15,8,45,882.0,81.5,3.9,21.4,676.5,676.8,530.83
2018,7,15,9,0,896.0,83.0,3.9,22.0,721.0,726.73,564.31
2018,7,15,9,15,903.0,86.5,3.95,22.55,760.5,772.38,594.44
2018,7,15,9,30,910.0,90.0,4.0,23.1,800.0,816.19,622.84
2018,7,15,9,45,913.5,94.5,4.05,23.6,833.5,856.07,648.26
2018,7,15,10,0,917.0,99.0,4.1,24.1,867.0,893.49,671.72
2018,7,15,10,15,924.0,100.0,4.15,24.5,896.0,927.81,693.13
2018,7,15,10,30,931.0,101.0,4.2,24.9,925.0,959.53,712.65
2018,7,15,10,45,936.5,101.5,4.3,25.3,947.5,986.58,729.23
2018,7,15,11,0,942.0,102.0,4.4,25.7,970.0,1010.64,743.83
2018,7,15,11,15,945.5,102.0,4.5,25.85,985.0,1029.13,755.51
2018,7,15,11,30,949.0,102.0,4.6,26.0,1000.0,1044.35,765.21
2018,7,15,11,45,952.0,102.0,4.7,26.2,1008.5,1055.72,772.59
2018,7,15,12,0,955.0,102.0,4.8,26.4,1017.0,1063.67,777.85
2018,7,15,12,15,954.5,102.0,4.9,26.35,1016.5,1064.63,779.44
2018,7,15,12,30,954.0,102.0,5.0,26.3,1016.0,1062.1,778.88
2018,7,15,12,45,951.5,103.0,5.1,26.25,1008.0,1055.12,775.48
2018,7,15,13,0,949.0,104.0,5.2,26.2,1000.0,1044.71,769.91
2018,7,15,13,15,946.5,102.5,5.25,26.0,984.5,1028.39,760.51
2018,7,15,13,30,944.0,101.0,5.3,25.8,969.0,1008.76,748.95
2018,7,15,13,45,940.0,100.5,5.4,25.6,947.0,985.55,735.32
2018,7,15,14,0,936.0,100.0,5.5,25.4,925.0,959.3,719.54
2018,7,15,14,15,930.5,98.0,5.5,25.1,896.0,927.27,699.34
2018,7,15,14,30,925.0,96.0,5.5,24.8,867.0,892.57,677.16
2018,7,15,14,45,917.5,94.5,5.5,24.5,832.5,854.23,652.25
2018,7,15,15,0,910.0,93.0,5.5,24.2,798.0,813.7,625.55
2018,7,15,15,15,899.5,91.0,5.5,24.2,757.5,768.44,594.42
2018,7,15,15,30,889.0,89.0,5.5,24.2,717.0,721.64,561.87
2018,7,15,15,45,876.0,87.0,5.4,23.45,672.5,671.89,527.61
2018,7,15,16,0,863.0,85.0,5.3,22.7,628.0,621.31,490.03
2018,7,15,16,15,846.0,82.0,5.2,22.15,579.5,566.86,448.04
2018,7,15,16,30,829.0,79.0,5.1,21.6,531.0,512.41,404.81
2018,7,15,16,45,806.5,75.5,5.05,21.05,480.5,455.02,358.07
2018,7,15,17,0,784.0,72.0,5.0,20.5,430.0,398.83,310.82
2018,7,15,17,15,752.5,68.5,4.9,20.0,378.5,340.84,260.8
2018,7,15,17,30,721.0,65.0,4.8,19.5,327.0,285.54,211.92
2018,7,15,17,45,677.0,60.5,4.7,19.0,276.5,229.06,162.04
2018,7,15,18,0,633.0,56.0,4.6,18.5,226.0,175.91,115.52
2018,7,15,18,15,567.0,49.5,4.4,18.05,178.0,123.68,72.83
2018,7,15,18,30,501.0,43.0,4.2,17.6,130.0,78.87,40.46
2018,7,15,18,45,397.5,35.0,4.05,17.1,90.0,39.14,18.92
2018,7,15,19,0,294.0,27.0,3.9,16.6,50.0,21.53,9.7
2018,7,15,19,15,166.0,16.5,3.9,16.3,27.5,16.22,0.0
2018,7,15,19,30,38.0,6.0,3.9,16.0,5.0,0.0,0.0
2018,7,15,19,45,19.0,3.0,3.85,15.7,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,16,4,45,24.0,3.0,3.3,12.95,3.0,0.0,0.0
2018,7,16,5,0,48.0,6.0,3.4,13.1,6.0,5.9,0.0
2018,7,16,5,15,187.5,17.0,3.5,13.6,31.0,16.71,0.0
2018,7,16,5,30,327.0,28.0,3.6,14.1,56.0,22.1,11.33
2018,7,16,5,45,427.5,35.5,3.7,14.55,97.0,44.14,21.06
2018,7,16,6,0,528.0,43.0,3.8,15.0,138.0,85.67,44.9
2018,7,16,6,15,583.5,49.5,3.75,15.6,185.0,131.01,79.13
2018,7,16,6,30,639.0,56.0,3.7,16.2,232.0,183.79,123.43
2018,7,16,6,45,660.0,64.0,3.7,16.75,278.0,232.7,167.62
2018,7,16,7,0,681.0,72.0,3.7,17.3,324.0,284.88,214.56
2018,7,16,7,15,726.5,73.5,3.6,18.0,378.5,342.41,264.41
2018,7,16,7,30,772.0,75.0,3.5,18.7,433.0,403.08,315.62
2018,7,16,7,45,809.0,74.5,3.45,19.4,487.0,461.55,363.82
2018,7,16,8,0,846.0,74.0,3.4,20.1,541.0,522.69,412.51
2018,7,16,8,15,863.0,76.0,3.4,20.8,589.0,576.79,454.33
2018,7,16,8,30,880.0,78.0,3.4,21.5,637.0,630.88,494.73
2018,7,16,8,45,893.0,80.0,3.4,22.25,681.5,682.03,531.27
2018,7,16,9,0,906.0,82.0,3.4,23.0,726.0,732.28,564.24
2018,7,16,9,15,914.5,84.5,3.45,23.65,766.0,778.49,594.15
2018,7,16,9,30,923.0,87.0,3.5,24.3,806.0,822.96,622.37
2018,7,16,9,45,929.5,89.5,3.55,24.95,840.5,863.79,647.69
2018,7,16,10,0,936.0,92.0,3.6,25.6,875.0,902.31,671.14
2018,7,16,10,15,942.0,93.0,3.7,26.15,904.0,936.35,691.89
2018,7,16,10,30,948.0,94.0,3.8,26.7,933.0,967.67,710.72
2018,7,16,10,45,952.5,95.0,3.85,27.25,955.0,994.72,726.34
2018,7,16,11,0,957.0,96.0,3.9,27.8,977.0,1018.7,739.9
2018,7,16,11,15,960.0,96.0,4.0,28.1,991.5,1036.99,750.85
2018,7,16,11,30,963.0,96.0,4.1,28.4,1006.0,1051.93,759.74
2018,7,16,11,45,964.5,96.0,4.2,28.7,1013.5,1061.96,765.55
2018,7,16,12,0,966.0,96.0,4.3,29.0,1021.0,1068.5,769.24
2018,7,16,12,15,963.5,97.5,4.35,29.1,1020.0,1069.04,769.49
2018,7,16,12,30,961.0,99.0,4.4,29.2,1019.0,1066.04,767.63
2018,7,16,12,45,956.5,101.0,4.5,29.3,1010.5,1058.07,762.99
2018,7,16,13,0,952.0,103.0,4.6,29.4,1002.0,1046.68,756.25
2018,7,16,13,15,949.0,102.5,4.7,29.3,986.5,1030.86,747.44
2018,7,16,13,30,946.0,102.0,4.8,29.2,971.0,1011.74,736.72
2018,7,16,13,45,941.5,101.0,4.85,29.1,948.5,987.5,722.2
2018,7,16,14,0,937.0,100.0,4.9,29.0,926.0,960.24,705.64
2018,7,16,14,15,931.0,99.0,4.95,28.7,897.0,928.76,686.73
2018,7,16,14,30,925.0,98.0,5.0,28.4,868.0,894.62,665.86
2018,7,16,14,45,918.0,96.0,5.05,28.1,833.5,856.16,641.79
2018,7,16,15,0,911.0,94.0,5.1,27.8,799.0,815.48,615.88
2018,7,16,15,15,900.5,93.0,5.1,27.8,759.0,771.17,586.11
2018,7,16,15,30,890.0,92.0,5.1,27.8,719.0,725.31,554.94
2018,7,16,15,45,876.5,89.5,5.1,26.95,674.0,674.64,521.22
2018,7,16,16,0,863.0,87.0,5.1,26.1,629.0,623.18,484.22
2018,7,16,16,15,846.5,84.0,5.0,25.5,581.0,568.98,443.19
2018,7,16,16,30,830.0,81.0,4.9,24.9,533.0,514.75,400.9
2018,7,16,16,45,807.0,77.5,4.85,24.3,482.0,457.03,354.7
2018,7,16,17,0,784.0,74.0,4.8,23.7,431.0,400.55,307.99
2018,7,16,17,15,752.5,70.5,4.7,23.0,379.5,342.52,258.85
2018,7,16,17,30,721.0,67.0,4.6,22.3,328.0,287.18,210.74
2018,7,16,17,45,677.0,62.0,4.5,21.6,277.0,230.18,161.17
2018,7,16,18,0,633.0,57.0,4.4,20.9,226.0,176.5,114.82
2018,7,16,18,15,566.5,50.5,4.2,20.15,178.0,124.2,72.63
2018,7,16,18,30,500.0,44.0,4.0,19.4,130.0,79.38,40.66
2018,7,16,18,45,395.5,35.5,3.85,18.65,90.0,39.27,19.07
2018,7,16,19,0,291.0,27.0,3.7,17.9,50.0,21.64,9.38
2018,7,16,19,15,163.5,16.0,3.65,17.45,27.0,15.73,0.0
2018,7,16,19,30,36.0,5.0,3.6,17.0,4.0,0.0,0.0
2018,7,16,19,45,18.0,2.5,3.55,16.6,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,17,4,45,23.0,2.5,2.55,13.1,2.5,0.0,0.0
2018,7,17,5,0,46.0,5.0,2.7,13.3,5.0,4.91,0.0
2018,7,17,5,15,184.5,16.0,2.8,13.85,29.5,15.73,0.0
2018,7,17,5,30,323.0,27.0,2.9,14.4,54.0,21.24,10.37
2018,7,17,5,45,423.0,35.0,3.05,14.95,95.0,42.88,20.37
2018,7,17,6,0,523.0,43.0,3.2,15.5,136.0,84.47,44.1
2018,7,17,6,15,586.5,48.5,3.2,16.15,184.0,129.71,77.68
2018,7,17,6,30,650.0,54.0,3.2,16.8,232.0,183.22,122.07
2018,7,17,6,45,693.0,58.5,3.25,17.4,283.0,236.12,168.71
2018,7,17,7,0,736.0,63.0,3.3,18.0,334.0,293.45,219.33
2018,7,17,7,15,766.0,67.0,3.3,18.7,386.0,349.69,268.56
2018,7,17,7,30,796.0,71.0,3.3,19.4,438.0,408.42,318.44
2018,7,17,7,45,819.5,73.5,3.25,20.1,489.0,464.76,364.89
2018,7,17,8,0,843.0,76.0,3.2,20.8,540.0,522.38,410.65
2018,7,17,8,15,860.5,78.0,3.25,21.55,588.0,576.67,452.47
2018,7,17,8,30,878.0,80.0,3.3,22.3,636.0,631.02,492.92
2018,7,17,8,45,891.0,82.0,3.3,23.05,681.0,682.13,529.39
2018,7,17,9,0,904.0,84.0,3.3,23.8,726.0,732.34,562.17
2018,7,17,9,15,911.0,87.0,3.35,24.45,765.0,777.91,591.48
2018,7,17,9,30,918.0,90.0,3.4,25.1,804.0,821.62,619.06
2018,7,17,9,45,921.5,94.5,3.45,25.7,838.0,861.9,644.02
2018,7,17,10,0,925.0,99.0,3.5,26.3,872.0,899.68,667.0
2018,7,17,10,15,932.0,99.5,3.5,26.8,901.0,933.82,687.28
2018,7,17,10,30,939.0,100.0,3.5,27.3,930.0,965.33,705.65
2018,7,17,10,45,944.5,101.0,3.55,27.8,953.0,993.16,721.82
2018,7,17,11,0,950.0,102.0,3.6,28.3,976.0,1017.97,735.99
2018,7,17,11,15,953.5,102.0,3.65,28.65,991.0,1036.67,746.66
2018,7,17,11,30,957.0,102.0,3.7,29.0,1006.0,1052.06,755.29
2018,7,17,11,45,958.5,102.5,3.7,29.35,1013.5,1062.58,760.54
2018,7,17,12,0,960.0,103.0,3.7,29.7,1021.0,1069.62,763.7
2018,7,17,12,15,957.0,105.0,3.8,29.85,1020.0,1070.18,764.22
2018,7,17,12,30,954.0,107.0,3.9,30.0,1019.0,1067.22,762.65
2018,7,17,12,45,948.5,109.0,3.95,30.15,1009.5,1058.3,757.05
2018,7,17,13,0,943.0,111.0,4.0,30.3,1000.0,1046.0,749.43
2018,7,17,13,15,940.0,110.5,4.05,30.35,985.0,1030.3,740.03
2018,7,17,13,30,937.0,110.0,4.1,30.4,970.0,1011.34,728.58
2018,7,17,13,45,932.5,109.0,4.15,30.45,947.5,987.28,713.86
2018,7,17,14,0,928.0,108.0,4.2,30.5,925.0,960.22,697.19
2018,7,17,14,15,921.5,107.0,4.25,30.35,896.0,928.52,677.96
2018,7,17,14,30,915.0,106.0,4.3,30.2,867.0,894.22,656.87
2018,7,17,14,45,907.5,104.0,4.35,30.05,832.0,855.65,632.71
2018,7,17,15,0,900.0,102.0,4.4,29.9,797.0,814.92,606.83
2018,7,17,15,15,889.0,100.0,4.4,29.9,756.5,769.6,576.93
2018,7,17,15,30,878.0,98.0,4.4,29.9,716.0,722.8,545.69
2018,7,17,15,45,864.0,96.0,4.45,29.25,671.5,672.78,512.46
2018,7,17,16,0,850.0,94.0,4.5,28.6,627.0,622.68,476.79
2018,7,17,16,15,832.0,90.5,4.5,27.95,578.5,567.37,436.11
2018,7,17,16,30,814.0,87.0,4.5,27.3,530.0,512.27,394.2
2018,7,17,16,45,789.5,83.5,4.5,26.7,479.0,454.61,348.84
2018,7,17,17,0,765.0,80.0,4.5,26.1,428.0,398.36,303.08
2018,7,17,17,15,731.5,76.0,4.4,25.1,376.0,340.07,254.76
2018,7,17,17,30,698.0,72.0,4.3,24.1,324.0,283.67,206.76
2018,7,17,17,45,650.5,67.0,4.25,23.15,273.0,226.88,158.23
2018,7,17,18,0,603.0,62.0,4.2,22.2,222.0,175.09,114.16
2018,7,17,18,15,532.5,55.0,4.1,21.25,174.0,123.42,73.09
2018,7,17,18,30,462.0,48.0,4.0,20.3,126.0,79.74,42.28
2018,7,17,18,45,354.0,38.0,3.9,19.3,86.5,40.32,20.72
2018,7,17,19,0,246.0,28.0,3.8,18.3,47.0,22.78,9.76
2018,7,17,19,15,131.0,15.0,3.8,17.8,24.5,14.74,0.0
2018,7,17,19,30,16.0,2.0,3.8,17.3,2.0,0.0,0.0
2018,7,17,19,45,8.0,1.0,3.75,16.75,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,18,4,45,15.0,2.5,2.6,13.55,2.5,0.0,0.0
2018,7,18,5,0,30.0,5.0,2.7,13.8,5.0,0.0,0.0
2018,7,18,5,15,145.0,17.0,2.8,14.3,27.5,16.71,0.0
2018,7,18,5,30,260.0,29.0,2.9,14.8,50.0,23.4,11.61
2018,7,18,5,45,362.5,38.0,2.95,15.35,89.5,43.19,22.13
2018,7,18,6,0,465.0,47.0,3.0,15.9,129.0,82.43,44.72
2018,7,18,6,15,531.5,54.5,3.0,16.55,176.5,126.7,77.38
2018,7,18,6,30,598.0,62.0,3.0,17.2,224.0,178.47,119.86
2018,7,18,6,45,642.5,67.0,3.0,17.9,274.0,229.52,164.39
2018,7,18,7,0,687.0,72.0,3.0,18.6,324.0,285.2,213.02
2018,7,18,7,15,719.5,76.5,2.95,19.2,375.5,341.26,261.62
2018,7,18,7,30,752.0,81.0,2.9,19.8,427.0,399.12,310.4
2018,7,18,7,45,776.5,84.0,2.85,20.45,477.0,454.22,355.57
2018,7,18,8,0,801.0,87.0,2.8,21.1,527.0,510.72,400.23
2018,7,18,8,15,820.0,90.0,2.85,21.8,575.0,565.18,441.99
2018,7,18,8,30,839.0,93.0,2.9,22.5,623.0,619.26,482.12
2018,7,18,8,45,853.5,95.0,2.9,23.15,667.5,669.69,518.26
2018,7,18,9,0,868.0,97.0,2.9,23.8,712.0,719.42,551.35
2018,7,18,9,15,876.0,100.5,3.0,24.45,751.0,764.85,580.77
2018,7,18,9,30,884.0,104.0,3.1,25.1,790.0,808.57,608.62
2018,7,18,9,45,889.0,107.5,3.2,25.75,823.5,847.91,633.11
2018,7,18,10,0,894.0,111.0,3.3,26.4,857.0,884.94,655.79
2018,7,18,10,15,901.0,112.5,3.35,26.85,886.0,919.23,676.66
2018,7,18,10,30,908.0,114.0,3.4,27.3,915.0,951.0,695.7
2018,7,18,10,45,913.5,114.0,3.45,27.8,936.5,977.13,710.82
2018,7,18,11,0,919.0,114.0,3.5,28.3,958.0,1000.35,724.04
2018,7,18,11,15,888.0,136.0,3.6,28.55,962.5,1007.23,727.77
2018,7,18,11,30,857.0,158.0,3.7,28.8,967.0,1009.74,728.92
2018,7,18,11,45,715.0,252.5,3.8,29.05,931.0,982.27,710.72
2018,7,18,12,0,573.0,347.0,3.9,29.3,895.0,939.23,678.46
2018,7,18,12,15,628.5,311.0,4.0,29.4,911.5,959.43,694.29
2018,7,18,12,30,684.0,275.0,4.1,29.5,928.0,977.64,708.36
2018,7,18,12,45,735.0,239.5,4.2,29.55,936.5,988.23,715.82
2018,7,18,13,0,786.0,204.0,4.3,29.6,945.0,990.97,718.23
2018,7,18,13,15,821.0,178.5,4.35,29.55,941.5,988.82,717.62
2018,7,18,13,30,856.0,153.0,4.4,29.5,938.0,977.23,710.94
2018,7,18,13,45,851.5,151.0,4.5,29.4,916.0,958.55,700.09
2018,7,18,14,0,847.0,149.0,4.6,29.3,894.0,931.99,684.02
2018,7,18,14,15,694.5,216.0,4.65,29.1,813.5,844.1,626.45
2018,7,18,14,30,542.0,283.0,4.7,28.9,733.0,757.65,564.84
2018,7,18,14,45,645.0,224.0,4.7,28.65,737.5,765.49,574.79
2018,7,18,15,0,748.0,165.0,4.7,28.4,742.0,762.67,575.93
2018,7,18,15,15,799.0,135.0,4.7,28.4,722.5,739.61,560.85
2018,7,18,15,30,850.0,105.0,4.7,28.4,703.0,709.95,541.15
2018,7,18,15,45,826.0,105.5,4.85,27.65,655.5,658.1,506.16
2018,7,18,16,0,802.0,106.0,5.0,26.9,608.0,605.09,468.34
2018,7,18,16,15,783.0,101.5,5.1,26.3,559.5,550.42,427.69
2018,7,18,16,30,764.0,97.0,5.2,25.7,511.0,496.15,385.94
2018,7,18,16,45,749.0,91.0,5.3,25.05,464.5,442.91,343.6
2018,7,18,17,0,734.0,85.0,5.4,24.4,418.0,390.17,300.12
2018,7,18,17,15,699.0,81.0,5.35,23.45,367.0,332.03,251.41
2018,7,18,17,30,664.0,77.0,5.3,22.5,316.0,277.8,204.72
2018,7,18,17,45,616.5,71.0,5.3,21.6,265.5,221.89,156.56
2018,7,18,18,0,569.0,65.0,5.3,20.7,215.0,171.0,112.99
2018,7,18,18,15,497.5,57.0,5.15,19.85,168.0,120.16,72.39
2018,7,18,18,30,426.0,49.0,5.0,19.0,121.0,77.45,42.06
2018,7,18,18,45,319.0,38.5,4.85,18.15,82.5,39.66,21.02
2018,7,18,19,0,212.0,28.0,4.7,17.3,44.0,21.98,8.82
2018,7,18,19,15,112.0,15.0,4.55,16.85,23.0,14.74,0.0
2018,7,18,19,30,12.0,2.0,4.4,16.4,2.0,0.0,0.0
2018,7,18,19,45,6.0,1.0,4.25,16.0,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,19,4,45,10.0,2.0,3.65,13.2,2.0,0.0,0.0
2018,7,19,5,0,20.0,4.0,3.9,13.4,4.0,0.0,0.0
2018,7,19,5,15,108.5,16.5,4.1,13.9,24.5,16.22,0.0
2018,7,19,5,30,197.0,29.0,4.3,14.4,45.0,22.68,10.67
2018,7,19,5,45,290.0,41.0,4.45,14.9,82.5,42.68,23.44
2018,7,19,6,0,383.0,53.0,4.6,15.4,120.0,80.5,46.52
2018,7,19,6,15,446.5,63.5,4.55,16.0,165.5,122.52,77.81
2018,7,19,6,30,510.0,74.0,4.5,16.6,211.0,171.79,118.19
2018,7,19,6,45,552.0,82.5,4.4,17.2,259.5,220.71,160.75
2018,7,19,7,0,594.0,91.0,4.3,17.8,308.0,274.09,207.31
2018,7,19,7,15,627.0,99.0,4.15,18.45,358.5,327.93,253.82
2018,7,19,7,30,660.0,107.0,4.0,19.1,409.0,384.77,301.66
2018,7,19,7,45,682.5,114.0,3.85,19.8,458.0,438.41,345.62
2018,7,19,8,0,705.0,121.0,3.7,20.5,507.0,493.42,389.13
2018,7,19,8,15,726.0,125.5,3.6,21.3,554.0,546.17,429.42
2018,7,19,8,30,747.0,130.0,3.5,22.1,601.0,599.59,468.8
2018,7,19,8,45,762.5,134.5,3.4,22.85,645.0,649.43,504.32
2018,7,19,9,0,778.0,139.0,3.3,23.6,689.0,698.98,538.45
2018,7,19,9,15,802.0,136.5,3.2,24.45,731.5,747.22,569.55
2018,7,19,9,30,826.0,134.0,3.1,25.3,774.0,795.16,599.06
2018,7,19,9,45,838.5,134.0,3.05,26.1,808.5,835.53,623.1
2018,7,19,10,0,851.0,134.0,3.0,26.9,843.0,870.89,643.35
2018,7,19,10,15,838.5,148.0,3.0,27.55,866.5,903.17,661.99
2018,7,19,10,30,826.0,162.0,3.0,28.2,890.0,928.63,675.97
2018,7,19,10,45,838.0,159.5,3.0,28.9,913.5,956.84,691.54
2018,7,19,11,0,850.0,157.0,3.0,29.6,937.0,982.62,705.37
2018,7,19,11,15,871.0,146.0,3.1,30.1,956.5,1000.58,715.52
2018,7,19,11,30,892.0,135.0,3.2,30.6,976.0,1021.23,727.46
2018,7,19,11,45,898.5,132.5,3.3,31.1,985.0,1033.17,733.89
2018,7,19,12,0,905.0,130.0,3.4,31.6,994.0,1041.91,738.43
2018,7,19,12,15,904.0,130.5,3.55,31.8,993.5,1042.88,739.45
2018,7,19,12,30,903.0,131.0,3.7,32.0,993.0,1040.52,738.49
2018,7,19,12,45,899.5,132.0,3.85,32.2,984.5,1032.87,734.26
2018,7,19,13,0,896.0,133.0,4.0,32.4,976.0,1021.99,728.04
2018,7,19,13,15,889.5,134.0,4.2,32.25,960.0,1005.02,719.27
2018,7,19,13,30,883.0,135.0,4.4,32.1,944.0,985.04,708.52
2018,7,19,13,45,789.5,181.5,4.6,31.9,891.5,931.57,675.77
2018,7,19,14,0,696.0,228.0,4.8,31.7,839.0,877.21,642.27
2018,7,19,14,15,771.0,182.5,4.9,31.2,839.0,875.39,644.12
2018,7,19,14,30,846.0,137.0,5.0,30.7,839.0,869.75,643.15
2018,7,19,14,45,832.5,136.5,5.1,30.2,803.0,829.61,618.56
2018,7,19,15,0,819.0,136.0,5.2,29.7,767.0,787.89,592.64
2018,7,19,15,15,806.0,133.0,5.2,29.7,727.0,742.7,562.2
2018,7,19,15,30,793.0,130.0,5.2,29.7,687.0,696.39,530.25
2018,7,19,15,45,775.0,127.5,5.25,28.3,642.5,646.41,496.81
2018,7,19,16,0,757.0,125.0,5.3,26.9,598.0,596.27,461.98
2018,7,19,16,15,736.5,120.0,5.2,26.1,550.5,542.1,421.49
2018,7,19,16,30,716.0,115.0,5.1,25.3,503.0,488.57,380.26
2018,7,19,16,45,692.0,108.5,5.0,24.5,453.5,432.81,336.09
2018,7,19,17,0,668.0,102.0,4.9,23.7,404.0,378.59,291.77
2018,7,19,17,15,635.5,95.5,4.75,22.95,354.5,323.1,245.24
2018,7,19,17,30,603.0,89.0,4.6,22.2,305.0,270.56,200.15
2018,7,19,17,45,559.0,80.5,4.45,21.5,256.0,216.41,153.69
2018,7,19,18,0,515.0,72.0,4.3,20.8,207.0,166.97,111.56
2018,7,19,18,15,451.0,62.0,4.15,20.15,161.5,118.28,72.66
2018,7,19,18,30,387.0,52.0,4.0,19.5,116.0,76.91,43.04
2018,7,19,18,45,294.5,39.5,3.85,18.9,79.0,39.02,20.96
2018,7,19,19,0,202.0,27.0,3.7,18.3,42.0,21.18,7.73
2018,7,19,19,15,107.0,14.5,3.65,17.95,22.0,14.25,0.0
2018,7,19,19,30,12.0,2.0,3.6,17.6,2.0,0.0,0.0
2018,7,19,19,45,6.0,1.0,3.55,17.25,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.5,2.5,13.5,1.5,0.0,0.0
2018,7,20,5,0,8.0,3.0,2.6,13.7,3.0,0.0,0.0
2018,7,20,5,15,46.5,15.0,2.75,14.25,18.5,14.74,0.0
2018,7,20,5,30,85.0,27.0,2.9,14.8,34.0,22.53,10.06
2018,7,20,5,45,90.0,43.0,3.05,15.4,54.5,39.62,24.95
2018,7,20,6,0,95.0,59.0,3.2,16.0,75.0,62.3,42.63
2018,7,20,6,15,179.5,78.0,3.2,16.65,121.5,97.53,68.35
2018,7,20,6,30,264.0,97.0,3.2,17.3,168.0,143.54,104.01
2018,7,20,6,45,362.5,108.5,3.2,17.95,227.5,195.81,145.55
2018,7,20,7,0,461.0,120.0,3.2,18.6,287.0,259.14,197.02
2018,7,20,7,15,501.5,128.5,3.15,19.3,335.5,309.01,238.93
2018,7,20,7,30,542.0,137.0,3.1,20.0,384.0,362.8,283.19
2018,7,20,7,45,575.0,143.0,3.05,20.7,432.5,415.7,325.74
2018,7,20,8,0,608.0,149.0,3.0,21.4,481.0,469.86,368.06
2018,7,20,8,15,634.0,153.5,3.0,22.2,527.0,520.85,406.73
2018,7,20,8,30,660.0,158.0,3.0,23.0,573.0,573.16,445.22
2018,7,20,8,45,682.0,160.0,3.0,23.75,616.0,621.34,479.69
2018,7,20,9,0,704.0,162.0,3.0,24.5,659.0,669.86,513.47
2018,7,20,9,15,730.0,159.0,3.05,25.2,700.0,716.38,545.45
2018,7,20,9,30,756.0,156.0,3.1,25.9,741.0,761.76,574.78
2018,7,20,9,45,782.0,149.0,3.15,26.65,777.5,803.84,600.97
2018,7,20,10,0,808.0,142.0,3.2,27.4,814.0,845.24,626.32
2018,7,20,10,15,815.5,143.0,3.25,27.9,841.0,877.4,645.77
2018,7,20,10,30,823.0,144.0,3.3,28.4,868.0,907.31,663.63
2018,7,20,10,45,828.5,144.5,3.4,28.95,889.0,927.8,675.39
2018,7,20,11,0,834.0,145.0,3.5,29.5,910.0,949.93,688.29
2018,7,20,11,15,837.5,145.5,3.65,29.8,924.0,967.36,699.12
2018,7,20,11,30,841.0,146.0,3.8,30.1,938.0,981.88,708.13
2018,7,20,11,45,843.0,145.5,3.9,30.4,944.5,990.92,713.37
2018,7,20,12,0,845.0,145.0,4.0,30.7,951.0,996.89,716.76
2018,7,20,12,15,848.5,142.5,4.1,30.75,951.5,999.28,718.66
2018,7,20,12,30,852.0,140.0,4.2,30.8,952.0,998.54,718.66
2018,7,20,12,45,855.5,135.0,4.35,30.9,945.0,992.12,715.21
2018,7,20,13,0,859.0,130.0,4.5,31.0,938.0,982.5,709.77
2018,7,20,13,15,855.5,129.5,4.55,30.9,923.0,967.41,700.88
2018,7,20,13,30,852.0,129.0,4.6,30.8,908.0,949.35,690.11
2018,7,20,13,45,846.5,127.5,4.7,30.7,886.0,925.54,675.87
2018,7,20,14,0,841.0,126.0,4.8,30.6,864.0,899.04,659.97
2018,7,20,14,15,817.0,134.0,4.85,30.3,831.5,863.19,637.83
2018,7,20,14,30,793.0,142.0,4.9,30.0,799.0,829.49,616.97
2018,7,20,14,45,769.5,145.5,4.95,29.7,761.0,786.91,589.69
2018,7,20,15,0,746.0,149.0,5.0,29.4,723.0,743.58,561.54
2018,7,20,15,15,764.5,131.5,5.0,29.4,693.0,710.03,539.1
2018,7,20,15,30,783.0,114.0,5.0,29.4,663.0,672.92,513.89
2018,7,20,15,45,767.0,110.5,5.05,28.45,619.5,623.72,479.98
2018,7,20,16,0,751.0,107.0,5.1,27.5,576.0,574.21,444.66
2018,7,20,16,15,730.0,103.5,5.05,26.85,529.5,521.8,405.22
2018,7,20,16,30,709.0,100.0,5.0,26.2,483.0,469.6,364.78
2018,7,20,16,45,681.0,96.0,5.0,25.55,434.5,414.9,321.3
2018,7,20,17,0,653.0,92.0,5.0,24.9,386.0,362.14,278.06
2018,7,20,17,15,616.5,86.5,4.9,24.15,337.0,307.05,232.01
2018,7,20,17,30,580.0,81.0,4.8,23.4,288.0,255.36,187.83
2018,7,20,17,45,530.5,74.0,4.75,22.65,240.5,202.63,142.92
2018,7,20,18,0,481.0,67.0,4.7,21.9,193.0,155.22,102.92
2018,7,20,18,15,414.0,58.5,4.6,21.2,150.0,109.52,66.81
2018,7,20,18,30,347.0,50.0,4.5,20.5,107.0,70.87,39.49
2018,7,20,18,45,256.0,37.5,4.4,19.8,72.0,36.1,19.26
2018,7,20,19,0,165.0,25.0,4.3,19.1,37.0,19.53,6.09
2018,7,20,19,15,87.0,13.5,4.25,18.75,19.5,13.27,0.0
2018,7,20,19,30,9.0,2.0,4.2,18.4,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,4.1,18.05,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.0,17.55,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.95,17.3,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.85,17.2,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.75,17.15,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.55,17.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.3,16.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,2.55,15.45,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,2.6,15.5,2.0,0.0,0.0
2018,7,21,5,15,78.5,15.0,2.7,15.95,20.5,14.74,0.0
2018,7,21,5,30,149.0,28.0,2.8,16.4,39.0,21.95,9.01
2018,7,21,5,45,235.0,41.0,2.9,16.85,73.5,40.2,22.6
2018,7,21,6,0,321.0,54.0,3.0,17.3,108.0,74.42,43.67
2018,7,21,6,15,387.0,64.5,3.0,17.9,151.5,113.27,72.03
2018,7,21,6,30,453.0,75.0,3.0,18.5,195.0,160.29,109.77
2018,7,21,6,45,501.5,82.0,3.0,19.1,241.5,206.16,148.83
2018,7,21,7,0,550.0,89.0,3.0,19.7,288.0,257.26,192.62
2018,7,21,7,15,586.0,95.5,3.0,20.35,336.5,308.3,236.27
2018,7,21,7,30,622.0,102.0,3.0,21.0,385.0,362.71,281.66
2018,7,21,7,45,649.0,107.0,3.05,21.7,432.5,414.49,323.93
2018,7,21,8,0,676.0,112.0,3.1,22.4,480.0,468.15,366.38
2018,7,21,8,15,697.5,116.0,3.15,23.0,525.5,519.24,405.8
