Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,2,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,31,5,15,39.0,8.0,2.95,12.75,10.0,7.86,0.0
2018,7,31,5,30,78.0,16.0,3.0,13.2,20.0,12.41,0.0
2018,7,31,5,45,147.0,33.5,3.1,13.65,51.5,28.72,15.64
2018,7,31,6,0,216.0,51.0,3.2,14.1,83.0,59.82,36.47
2018,7,31,6,15,272.0,68.0,3.15,14.8,124.0,96.88,63.98
2018,7,31,6,30,328.0,85.0,3.1,15.5,165.0,140.45,98.97
2018,7,31,6,45,370.0,99.0,3.05,16.15,209.5,184.25,136.03
2018,7,31,7,0,412.0,113.0,3.0,16.8,254.0,232.68,177.32
2018,7,31,7,15,458.0,124.5,3.0,17.45,305.0,284.57,221.14
2018,7,31,7,30,504.0,136.0,3.0,18.1,356.0,341.13,268.04
2018,7,31,7,45,542.5,144.0,3.0,18.75,407.0,395.19,312.09
2018,7,31,8,0,581.0,152.0,3.0,19.4,458.0,454.12,358.74
2018,7,31,8,15,606.0,160.0,2.95,20.15,505.5,506.95,399.19
2018,7,31,8,30,631.0,168.0,2.9,20.9,553.0,561.11,439.36
2018,7,31,8,45,652.0,173.0,2.9,21.65,597.0,610.68,475.15
2018,7,31,9,0,673.0,178.0,2.9,22.4,641.0,660.61,510.19
2018,7,31,9,15,691.0,181.0,2.9,23.1,681.0,706.38,541.46
2018,7,31,9,30,709.0,184.0,2.9,23.8,721.0,751.69,571.64
2018,7,31,9,45,724.0,186.0,2.95,24.5,756.5,792.8,597.97
2018,7,31,10,0,739.0,188.0,3.0,25.2,792.0,832.71,622.68
2018,7,31,10,15,751.5,189.0,3.05,25.7,821.5,867.94,644.41
2018,7,31,10,30,764.0,190.0,3.1,26.2,851.0,901.34,664.76
2018,7,31,10,45,775.0,189.0,3.15,26.7,874.5,926.19,679.3
2018,7,31,11,0,786.0,188.0,3.2,27.2,898.0,951.64,694.24
2018,7,31,11,15,793.0,187.5,3.3,27.55,913.5,971.22,706.08
2018,7,31,11,30,800.0,187.0,3.4,27.9,929.0,988.05,716.21
2018,7,31,11,45,805.5,185.0,3.5,28.25,937.5,998.97,722.59
2018,7,31,12,0,811.0,183.0,3.6,28.6,946.0,1006.9,727.15
2018,7,31,12,15,815.0,180.5,3.7,28.7,947.0,1009.72,729.26
2018,7,31,12,30,819.0,178.0,3.8,28.8,948.0,1009.41,729.47
2018,7,31,12,45,823.0,174.0,3.9,28.9,942.0,1004.38,726.74
2018,7,31,13,0,827.0,170.0,4.0,29.0,936.0,996.15,722.05
2018,7,31,13,15,824.5,168.0,4.05,28.85,921.0,980.47,712.98
2018,7,31,13,30,822.0,166.0,4.1,28.7,906.0,961.8,702.04
2018,7,31,13,45,817.5,162.5,4.2,28.55,883.5,936.85,687.2
2018,7,31,14,0,813.0,159.0,4.3,28.4,861.0,909.19,670.51
2018,7,31,14,15,807.0,155.5,4.35,28.05,832.5,877.66,651.37
2018,7,31,14,30,801.0,152.0,4.4,27.7,804.0,843.79,630.47
2018,7,31,14,45,793.5,148.0,4.4,27.4,770.0,806.03,606.35
2018,7,31,15,0,786.0,144.0,4.4,27.1,736.0,766.38,580.68
2018,7,31,15,15,771.5,141.0,4.4,27.1,695.5,720.87,549.88
2018,7,31,15,30,757.0,138.0,4.4,27.1,655.0,675.09,517.33
2018,7,31,15,45,743.5,132.0,4.45,26.05,611.5,625.4,483.18
2018,7,31,16,0,730.0,126.0,4.5,25.0,568.0,575.23,447.61
2018,7,31,16,15,713.5,119.0,4.55,24.15,521.0,522.15,408.18
2018,7,31,16,30,697.0,112.0,4.6,23.3,474.0,469.37,367.56
2018,7,31,16,45,672.0,104.5,4.6,22.5,424.5,412.78,322.39
2018,7,31,17,0,647.0,97.0,4.6,21.7,375.0,357.9,277.11
2018,7,31,17,15,611.0,90.5,4.55,20.75,325.5,302.16,230.09
2018,7,31,17,30,575.0,84.0,4.5,19.8,276.0,249.83,184.89
2018,7,31,17,45,526.5,75.0,4.45,18.9,227.5,195.8,138.38
2018,7,31,18,0,478.0,66.0,4.4,18.0,179.0,147.1,97.02
2018,7,31,18,15,405.5,55.5,4.35,17.4,135.0,99.6,59.8
2018,7,31,18,30,333.0,45.0,4.3,16.8,91.0,60.51,33.04
2018,7,31,18,45,228.0,31.5,4.25,16.15,57.0,25.95,14.91
2018,7,31,19,0,123.0,18.0,4.2,15.5,23.0,14.21,0.0
2018,7,31,19,15,61.5,9.0,4.15,15.3,11.5,8.85,0.0
2018,7,31,19,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,1,5,15,70.5,9.5,3.45,13.05,13.0,9.34,0.0
2018,8,1,5,30,141.0,19.0,3.5,13.5,26.0,14.97,0.0
2018,8,1,5,45,245.0,32.0,3.55,14.0,60.5,28.26,14.49
2018,8,1,6,0,349.0,45.0,3.6,14.5,95.0,63.75,35.04
2018,8,1,6,15,422.5,54.5,3.5,15.15,139.5,103.37,62.76
2018,8,1,6,30,496.0,64.0,3.4,15.8,184.0,151.5,101.08
2018,8,1,6,45,526.0,73.5,3.35,16.5,228.0,197.57,141.53
2018,8,1,7,0,556.0,83.0,3.3,17.2,272.0,246.85,185.08
2018,8,1,7,15,612.5,87.5,3.25,17.8,327.0,303.5,233.76
2018,8,1,7,30,669.0,92.0,3.2,18.4,382.0,365.78,286.18
2018,8,1,7,45,651.0,101.0,3.15,19.0,412.0,403.59,318.67
2018,8,1,8,0,633.0,110.0,3.1,19.6,442.0,438.57,347.53
2018,8,1,8,15,673.0,115.5,3.05,20.35,498.5,499.76,395.07
2018,8,1,8,30,713.0,121.0,3.0,21.1,555.0,563.64,443.01
2018,8,1,8,45,763.5,116.0,3.0,21.85,612.5,625.75,488.68
2018,8,1,9,0,814.0,111.0,3.0,22.6,670.0,690.65,534.82
2018,8,1,9,15,830.0,112.0,3.1,23.25,711.5,738.25,566.16
2018,8,1,9,30,846.0,113.0,3.2,23.9,753.0,782.46,594.76
2018,8,1,9,45,859.5,113.0,3.25,24.55,789.0,824.44,621.17
2018,8,1,10,0,873.0,113.0,3.3,25.2,825.0,864.73,646.07
2018,8,1,10,15,882.0,113.5,3.45,25.6,854.5,899.64,668.3
2018,8,1,10,30,891.0,114.0,3.6,26.0,884.0,932.15,688.83
2018,8,1,10,45,898.5,113.5,3.7,26.4,907.0,959.64,705.66
2018,8,1,11,0,906.0,113.0,3.8,26.8,930.0,984.3,720.62
2018,8,1,11,15,910.0,113.5,3.95,26.9,945.5,1003.62,733.27
2018,8,1,11,30,914.0,114.0,4.1,27.0,961.0,1019.73,743.93
2018,8,1,11,45,917.5,113.5,4.25,27.15,969.5,1031.03,751.39
2018,8,1,12,0,921.0,113.0,4.4,27.3,978.0,1038.95,756.78
2018,8,1,12,15,920.5,114.0,4.5,27.25,978.0,1040.99,758.74
2018,8,1,12,30,920.0,115.0,4.6,27.2,978.0,1039.58,758.56
2018,8,1,12,45,917.5,115.5,4.65,27.15,970.0,1032.22,754.54
2018,8,1,13,0,915.0,116.0,4.7,27.1,962.0,1021.48,748.42
2018,8,1,13,15,913.5,114.5,4.75,26.9,947.5,1006.34,739.93
2018,8,1,13,30,912.0,113.0,4.8,26.7,933.0,987.91,729.3
2018,8,1,13,45,908.0,111.5,4.85,26.55,911.0,963.94,714.83
2018,8,1,14,0,904.0,110.0,4.9,26.4,889.0,936.98,698.3
2018,8,1,14,15,898.5,108.0,4.9,26.05,860.0,905.31,678.69
2018,8,1,14,30,893.0,106.0,4.9,25.7,831.0,871.01,657.14
2018,8,1,14,45,885.0,104.0,4.9,25.4,796.0,832.2,632.12
2018,8,1,15,0,877.0,102.0,4.9,25.1,761.0,791.28,605.37
2018,8,1,15,15,865.0,100.0,4.9,25.1,720.0,745.49,574.12
2018,8,1,15,30,853.0,98.0,4.9,25.1,679.0,698.35,541.55
2018,8,1,15,45,838.0,95.0,4.9,24.1,633.5,647.13,506.24
2018,8,1,16,0,823.0,92.0,4.9,23.1,588.0,596.14,469.12
2018,8,1,16,15,802.5,89.0,4.9,22.5,539.5,540.63,426.57
2018,8,1,16,30,782.0,86.0,4.9,21.9,491.0,485.63,383.03
2018,8,1,16,45,754.0,82.0,4.85,21.25,439.5,427.01,335.25
2018,8,1,17,0,726.0,78.0,4.8,20.6,388.0,370.26,287.5
2018,8,1,17,15,686.0,74.0,4.8,19.85,336.0,310.75,236.58
2018,8,1,17,30,646.0,70.0,4.8,19.1,284.0,255.65,188.28
2018,8,1,17,45,588.5,64.5,4.75,18.3,233.5,199.05,139.16
2018,8,1,18,0,531.0,59.0,4.7,17.5,183.0,148.72,96.29
2018,8,1,18,15,447.0,50.5,4.6,16.9,137.5,98.87,57.56
2018,8,1,18,30,363.0,42.0,4.5,16.3,92.0,58.75,30.84
2018,8,1,18,45,242.5,29.5,4.45,15.65,57.0,24.29,13.32
2018,8,1,19,0,122.0,17.0,4.4,15.0,22.0,16.71,0.0
2018,8,1,19,15,61.0,8.5,4.35,14.75,11.0,8.36,0.0
2018,8,1,19,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,8,2,5,15,54.0,9.0,3.55,12.25,11.5,8.85,0.0
2018,8,2,5,30,108.0,18.0,3.6,12.7,23.0,14.17,0.0
2018,8,2,5,45,209.0,32.5,3.7,13.1,57.0,27.94,14.58
2018,8,2,6,0,310.0,47.0,3.8,13.5,91.0,61.84,35.04
2018,8,2,6,15,360.0,58.5,3.8,14.05,129.5,98.28,61.48
2018,8,2,6,30,410.0,70.0,3.8,14.6,168.0,140.42,95.83
2018,8,2,6,45,472.0,80.0,3.8,15.1,219.0,190.52,138.3
2018,8,2,7,0,534.0,90.0,3.8,15.6,270.0,246.69,186.7
2018,8,2,7,15,585.5,95.5,3.8,16.25,323.0,301.38,234.07
2018,8,2,7,30,637.0,101.0,3.8,16.9,376.0,361.19,284.89
2018,8,2,7,45,656.0,108.5,3.85,17.55,422.5,412.89,328.4
2018,8,2,8,0,675.0,116.0,3.9,18.2,469.0,465.66,371.41
2018,8,2,8,15,727.5,113.5,3.95,18.9,527.0,527.96,420.64
2018,8,2,8,30,780.0,111.0,4.0,19.6,585.0,593.93,471.29
2018,8,2,8,45,800.0,112.5,4.05,20.25,630.5,645.78,509.86
2018,8,2,9,0,820.0,114.0,4.1,20.9,676.0,697.55,547.24
2018,8,2,9,15,833.5,116.5,4.15,21.45,717.0,745.13,579.25
2018,8,2,9,30,847.0,119.0,4.2,22.0,758.0,791.53,609.94
2018,8,2,9,45,858.5,121.0,4.3,22.5,794.5,831.43,635.94
2018,8,2,10,0,870.0,123.0,4.4,23.0,831.0,872.06,662.22
2018,8,2,10,15,879.5,123.5,4.4,23.35,861.0,907.36,684.49
2018,8,2,10,30,889.0,124.0,4.4,23.7,891.0,940.28,704.98
2018,8,2,10,45,897.0,123.5,4.45,24.1,914.0,968.22,722.1
2018,8,2,11,0,905.0,123.0,4.5,24.5,937.0,993.35,737.29
2018,8,2,11,15,910.0,123.0,4.5,24.7,953.0,1013.12,749.22
2018,8,2,11,30,915.0,123.0,4.5,24.9,969.0,1029.7,759.1
2018,8,2,11,45,919.5,122.0,4.55,25.1,978.0,1041.49,766.15
2018,8,2,12,0,924.0,121.0,4.6,25.3,987.0,1049.9,771.29
2018,8,2,12,15,926.0,120.0,4.65,25.3,987.5,1052.38,773.28
2018,8,2,12,30,928.0,119.0,4.7,25.3,988.0,1051.37,773.13
2018,8,2,12,45,929.5,116.5,4.8,25.3,981.0,1044.83,769.91
2018,8,2,13,0,931.0,114.0,4.9,25.3,974.0,1034.79,764.48
2018,8,2,13,15,931.0,112.0,4.95,25.15,960.0,1020.34,756.21
2018,8,2,13,30,931.0,110.0,5.0,25.0,946.0,1002.48,745.72
2018,8,2,13,45,929.0,107.5,5.05,24.9,924.0,978.91,731.25
2018,8,2,14,0,927.0,105.0,5.1,24.8,902.0,952.17,714.61
2018,8,2,14,15,922.0,102.5,5.15,24.45,872.5,919.75,694.68
2018,8,2,14,30,917.0,100.0,5.2,24.1,843.0,884.58,672.67
2018,8,2,14,45,910.5,98.0,5.2,23.75,808.0,846.14,647.84
2018,8,2,15,0,904.0,96.0,5.2,23.4,773.0,805.4,621.12
2018,8,2,15,15,892.5,94.0,5.2,23.4,731.5,758.88,589.08
2018,8,2,15,30,881.0,92.0,5.2,23.4,690.0,710.88,555.63
2018,8,2,15,45,868.5,89.0,5.2,22.35,645.0,660.0,520.66
2018,8,2,16,0,856.0,86.0,5.2,21.3,600.0,608.23,482.71
2018,8,2,16,15,837.5,83.0,5.15,20.7,551.0,552.97,439.75
2018,8,2,16,30,819.0,80.0,5.1,20.1,502.0,497.19,395.02
2018,8,2,16,45,791.5,77.0,5.1,19.5,450.0,437.87,346.16
2018,8,2,17,0,764.0,74.0,5.1,18.9,398.0,380.3,297.16
2018,8,2,17,15,723.0,70.5,5.05,18.25,344.5,319.67,244.56
2018,8,2,17,30,682.0,67.0,5.0,17.6,291.0,261.97,193.46
2018,8,2,17,45,623.0,61.5,4.9,16.95,239.0,203.05,141.82
2018,8,2,18,0,564.0,56.0,4.8,16.3,187.0,150.55,96.78
2018,8,2,18,15,475.5,48.5,4.7,15.8,140.0,99.39,57.04
2018,8,2,18,30,387.0,41.0,4.6,15.3,93.0,58.47,30.15
2018,8,2,18,45,257.0,29.0,4.45,14.75,57.5,23.35,12.27
2018,8,2,19,0,127.0,17.0,4.3,14.2,22.0,16.71,0.0
2018,8,2,19,15,63.5,8.5,4.2,14.0,11.0,8.36,0.0
2018,8,2,19,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,3,5,15,18.0,5.5,2.5,11.75,6.5,5.41,0.0
2018,8,3,5,30,36.0,11.0,2.7,12.2,13.0,9.5,0.0
2018,8,3,5,45,79.5,29.0,2.85,12.7,38.5,25.21,14.56
2018,8,3,6,0,123.0,47.0,3.0,13.2,64.0,50.3,32.0
2018,8,3,6,15,164.5,70.5,2.9,13.75,103.5,85.47,59.29
2018,8,3,6,30,206.0,94.0,2.8,14.3,143.0,125.85,92.11
2018,8,3,6,45,240.5,118.0,2.75,14.8,188.5,170.05,129.16
2018,8,3,7,0,275.0,142.0,2.7,15.3,234.0,218.28,169.67
2018,8,3,7,15,307.0,162.0,2.55,15.85,281.0,265.68,209.12
2018,8,3,7,30,339.0,182.0,2.4,16.4,328.0,316.41,250.54
2018,8,3,7,45,366.0,199.0,2.3,17.0,374.5,365.09,289.44
2018,8,3,8,0,393.0,216.0,2.2,17.6,421.0,416.14,329.13
2018,8,3,8,15,416.0,231.5,2.15,18.3,467.0,465.65,366.5
2018,8,3,8,30,439.0,247.0,2.1,19.0,513.0,519.52,405.99
2018,8,3,8,45,457.5,259.5,2.0,19.7,555.0,566.32,438.96
2018,8,3,9,0,476.0,272.0,1.9,20.4,597.0,613.74,471.39
2018,8,3,9,15,530.5,263.5,1.95,21.35,646.0,667.4,508.68
2018,8,3,9,30,585.0,255.0,2.0,22.3,695.0,723.79,546.97
2018,8,3,9,45,649.0,233.5,2.0,23.2,743.0,778.72,583.55
2018,8,3,10,0,713.0,212.0,2.0,24.1,791.0,834.52,619.69
2018,8,3,10,15,723.5,214.5,2.05,24.85,820.0,868.9,639.76
2018,8,3,10,30,734.0,217.0,2.1,25.6,849.0,901.41,658.59
2018,8,3,10,45,742.5,217.0,2.15,26.35,870.5,927.45,673.04
2018,8,3,11,0,751.0,217.0,2.2,27.1,892.0,951.15,685.95
2018,8,3,11,15,755.5,218.0,2.25,27.7,906.5,969.5,695.83
2018,8,3,11,30,760.0,219.0,2.3,28.3,921.0,985.11,704.04
2018,8,3,11,45,763.0,219.0,2.35,28.85,928.5,995.36,709.05
2018,8,3,12,0,766.0,219.0,2.4,29.4,936.0,1002.65,712.34
2018,8,3,12,15,759.0,223.5,2.45,29.9,933.5,1001.62,710.64
2018,8,3,12,30,752.0,228.0,2.5,30.4,931.0,997.58,707.24
2018,8,3,12,45,740.5,233.0,2.6,30.85,920.5,986.65,700.22
2018,8,3,13,0,729.0,238.0,2.7,31.3,910.0,972.97,691.56
2018,8,3,13,15,722.5,237.5,2.8,31.45,894.0,955.9,681.62
2018,8,3,13,30,716.0,237.0,2.9,31.6,878.0,936.25,670.05
2018,8,3,13,45,706.0,235.0,3.0,31.8,854.0,909.4,653.65
2018,8,3,14,0,696.0,233.0,3.1,32.0,830.0,880.41,635.8
2018,8,3,14,15,684.5,229.5,3.2,31.8,800.0,846.65,615.42
2018,8,3,14,30,673.0,226.0,3.3,31.6,770.0,811.24,593.39
2018,8,3,14,45,659.0,221.5,3.4,31.45,734.5,771.34,567.8
2018,8,3,15,0,645.0,217.0,3.5,31.3,699.0,730.39,540.99
2018,8,3,15,15,629.0,210.5,3.5,31.3,659.0,685.14,510.01
2018,8,3,15,30,613.0,204.0,3.5,31.3,619.0,639.49,478.21
2018,8,3,15,45,593.0,195.5,3.7,30.35,574.5,587.44,443.47
2018,8,3,16,0,573.0,187.0,3.9,29.4,530.0,537.6,409.05
2018,8,3,16,15,551.5,176.0,4.0,28.65,483.5,485.17,371.03
2018,8,3,16,30,530.0,165.0,4.1,27.9,437.0,433.88,332.66
2018,8,3,16,45,502.5,153.0,4.2,27.1,389.0,380.27,291.39
2018,8,3,17,0,475.0,141.0,4.3,26.3,341.0,328.92,250.64
2018,8,3,17,15,438.5,127.5,4.25,25.3,293.0,275.51,207.49
2018,8,3,17,30,402.0,114.0,4.2,24.3,245.0,225.8,166.52
2018,8,3,17,45,356.0,97.5,4.2,23.3,198.5,174.96,124.7
2018,8,3,18,0,310.0,81.0,4.2,22.3,152.0,129.31,87.55
2018,8,3,18,15,248.5,63.0,4.1,21.45,110.5,85.84,54.17
2018,8,3,18,30,187.0,45.0,4.0,20.6,69.0,49.59,28.58
2018,8,3,18,45,119.5,28.0,3.9,19.75,41.0,21.72,10.3
2018,8,3,19,0,52.0,11.0,3.8,18.9,13.0,10.81,0.0
2018,8,3,19,15,26.0,5.5,3.7,18.5,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.55,17.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.45,17.1,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,4,5,15,12.5,4.0,1.45,14.1,4.5,3.93,0.0
2018,8,4,5,30,25.0,8.0,1.7,14.5,9.0,7.86,0.0
2018,8,4,5,45,56.0,22.5,1.95,14.9,29.0,19.6,9.73
2018,8,4,6,0,87.0,37.0,2.2,15.3,49.0,39.08,23.71
2018,8,4,6,15,121.0,61.0,2.25,15.7,85.0,71.42,49.01
2018,8,4,6,30,155.0,85.0,2.3,16.1,121.0,108.22,78.9
2018,8,4,6,45,186.5,110.5,2.4,16.5,164.5,150.06,113.66
2018,8,4,7,0,218.0,136.0,2.5,16.9,208.0,195.69,151.66
2018,8,4,7,15,249.5,158.5,2.55,17.55,254.5,242.05,189.83
2018,8,4,7,30,281.0,181.0,2.6,18.2,301.0,291.82,230.16
2018,8,4,7,45,311.0,199.0,2.6,18.9,347.5,339.72,268.22
2018,8,4,8,0,341.0,217.0,2.6,19.6,394.0,390.42,307.6
2018,8,4,8,15,368.0,232.5,2.65,20.5,440.0,439.54,344.7
2018,8,4,8,30,395.0,248.0,2.7,21.4,486.0,490.69,382.4
2018,8,4,8,45,421.5,259.0,2.8,22.3,530.5,542.06,419.45
2018,8,4,9,0,448.0,270.0,2.9,23.2,575.0,592.03,454.68
2018,8,4,9,15,528.5,251.0,3.0,24.25,632.0,653.28,498.43
2018,8,4,9,30,609.0,232.0,3.1,25.3,689.0,720.78,545.52
2018,8,4,9,45,707.5,192.0,3.2,26.35,747.0,784.63,589.78
2018,8,4,10,0,806.0,152.0,3.3,27.4,805.0,850.17,631.13
2018,8,4,10,15,819.0,151.5,3.4,28.15,835.5,886.06,652.51
2018,8,4,10,30,832.0,151.0,3.5,28.9,866.0,919.93,672.55
2018,8,4,10,45,844.0,149.0,3.6,29.6,890.5,949.07,689.46
2018,8,4,11,0,856.0,147.0,3.7,30.3,915.0,970.52,701.29
2018,8,4,11,15,865.0,145.5,3.85,30.6,932.5,991.86,714.55
2018,8,4,11,30,874.0,144.0,4.0,30.9,950.0,1010.28,725.96
2018,8,4,11,45,882.5,141.5,4.1,31.15,960.5,1024.14,734.34
2018,8,4,12,0,891.0,139.0,4.2,31.4,971.0,1034.8,740.79
2018,8,4,12,15,900.5,133.5,4.35,31.35,974.5,1040.11,745.13
2018,8,4,12,30,910.0,128.0,4.5,31.3,978.0,1042.0,747.4
2018,8,4,12,45,921.0,120.5,4.65,31.2,974.5,1039.8,747.31
2018,8,4,13,0,932.0,113.0,4.8,31.1,971.0,1033.95,745.27
2018,8,4,13,15,929.5,113.0,4.9,30.9,956.5,1019.04,737.49
2018,8,4,13,30,927.0,113.0,5.0,30.7,942.0,1000.8,727.58
2018,8,4,13,45,924.0,111.5,5.15,30.5,920.0,977.32,714.54
2018,8,4,14,0,921.0,110.0,5.3,30.3,898.0,950.72,699.31
2018,8,4,14,15,913.0,109.5,5.35,30.0,868.0,917.78,679.27
2018,8,4,14,30,905.0,109.0,5.4,29.7,838.0,882.29,657.34
2018,8,4,14,45,893.5,108.0,5.45,29.4,801.0,841.09,631.22
2018,8,4,15,0,882.0,107.0,5.5,29.1,764.0,797.99,603.44
2018,8,4,15,15,869.5,105.0,5.5,29.1,722.5,751.47,571.95
2018,8,4,15,30,857.0,103.0,5.5,29.1,681.0,703.61,539.17
2018,8,4,15,45,835.0,102.5,5.5,28.15,634.0,651.34,502.86
2018,8,4,16,0,813.0,102.0,5.5,27.2,587.0,597.49,463.84
2018,8,4,16,15,780.0,102.0,5.45,26.6,535.0,538.42,418.85
2018,8,4,16,30,747.0,102.0,5.4,26.0,483.0,480.82,373.71
2018,8,4,16,45,707.0,99.5,5.3,25.35,429.5,419.83,324.76
2018,8,4,17,0,667.0,97.0,5.2,24.7,376.0,362.05,277.06
2018,8,4,17,15,619.0,91.0,5.05,23.8,323.0,301.62,226.62
2018,8,4,17,30,571.0,85.0,4.9,22.9,270.0,245.95,179.26
2018,8,4,17,45,505.0,77.0,4.75,22.05,219.0,189.31,131.7
2018,8,4,18,0,439.0,69.0,4.6,21.2,168.0,140.05,91.3
2018,8,4,18,15,361.5,56.5,4.45,20.35,124.0,91.85,54.61
2018,8,4,18,30,284.0,44.0,4.3,19.5,80.0,53.45,29.0
2018,8,4,18,45,185.0,29.0,4.15,18.65,48.5,22.66,10.49
2018,8,4,19,0,86.0,14.0,4.0,17.8,17.0,13.76,0.0
2018,8,4,19,15,43.0,7.0,4.0,17.4,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,5,5,15,20.5,6.0,2.9,12.65,7.0,5.9,0.0
2018,8,5,5,30,41.0,12.0,3.0,13.1,14.0,11.8,0.0
2018,8,5,5,45,98.0,31.5,3.15,13.5,43.0,26.88,15.15
2018,8,5,6,0,155.0,51.0,3.3,13.9,72.0,55.34,34.97
2018,8,5,6,15,214.5,71.0,3.25,14.45,113.5,91.46,61.9
2018,8,5,6,30,274.0,91.0,3.2,15.0,155.0,134.66,96.28
2018,8,5,6,45,325.0,108.0,3.15,15.6,202.0,179.97,134.0
2018,8,5,7,0,376.0,125.0,3.1,16.2,249.0,231.81,177.61
2018,8,5,7,15,418.0,138.5,3.05,16.75,298.5,282.29,220.24
2018,8,5,7,30,460.0,152.0,3.0,17.3,348.0,337.07,265.71
2018,8,5,7,45,495.0,162.0,2.95,17.85,397.0,389.28,308.29
2018,8,5,8,0,530.0,172.0,2.9,18.4,446.0,444.5,352.13
2018,8,5,8,15,556.5,181.5,2.9,19.1,494.0,497.18,392.7
2018,8,5,8,30,583.0,191.0,2.9,19.8,542.0,551.45,433.29
2018,8,5,8,45,603.5,199.0,2.85,20.5,586.5,601.58,469.5
2018,8,5,9,0,624.0,207.0,2.8,21.2,631.0,653.87,506.17
2018,8,5,9,15,654.5,206.5,2.85,21.85,675.0,703.69,540.98
2018,8,5,9,30,685.0,206.0,2.9,22.5,719.0,754.08,575.45
2018,8,5,9,45,717.0,199.5,2.95,23.15,759.0,799.85,606.19
2018,8,5,10,0,749.0,193.0,3.0,23.8,799.0,845.47,635.08
2018,8,5,10,15,755.5,197.5,3.1,24.35,827.5,879.42,656.12
2018,8,5,10,30,762.0,202.0,3.2,24.9,856.0,911.19,675.62
2018,8,5,10,45,765.0,206.5,3.25,25.45,877.0,937.36,690.96
2018,8,5,11,0,768.0,211.0,3.3,26.0,898.0,960.9,704.54
2018,8,5,11,15,770.5,213.5,3.35,26.4,912.5,979.13,715.05
2018,8,5,11,30,773.0,216.0,3.4,26.8,927.0,994.51,723.78
2018,8,5,11,45,772.5,218.0,3.5,27.2,933.5,1003.46,728.76
2018,8,5,12,0,772.0,220.0,3.6,27.6,940.0,1009.37,731.91
2018,8,5,12,15,795.5,205.5,3.6,28.0,947.0,1014.7,734.11
2018,8,5,12,30,819.0,191.0,3.6,28.4,954.0,1021.61,737.42
2018,8,5,12,45,849.0,170.5,3.6,28.85,955.5,1025.29,738.6
2018,8,5,13,0,879.0,150.0,3.6,29.3,957.0,1019.29,733.69
2018,8,5,13,15,874.5,149.5,3.6,29.4,941.0,1002.6,723.11
2018,8,5,13,30,870.0,149.0,3.6,29.5,925.0,982.83,710.68
2018,8,5,13,45,863.5,147.5,3.65,29.65,901.5,962.11,697.88
2018,8,5,14,0,857.0,146.0,3.7,29.8,878.0,933.4,679.83
2018,8,5,14,15,848.5,144.5,3.75,29.7,848.0,900.3,659.54
2018,8,5,14,30,840.0,143.0,3.8,29.6,818.0,864.87,637.53
2018,8,5,14,45,829.0,140.5,3.85,29.45,782.0,824.24,611.91
2018,8,5,15,0,818.0,138.0,3.9,29.3,746.0,781.86,584.8
2018,8,5,15,15,803.5,134.5,3.9,29.3,704.0,734.35,553.24
2018,8,5,15,30,789.0,131.0,3.9,29.3,662.0,685.86,519.57
2018,8,5,15,45,770.0,127.5,4.05,28.7,616.0,633.71,483.5
2018,8,5,16,0,751.0,124.0,4.2,28.1,570.0,581.72,446.34
2018,8,5,16,15,723.0,120.5,4.2,27.55,520.0,524.59,403.71
2018,8,5,16,30,695.0,117.0,4.2,27.0,470.0,468.88,360.87
2018,8,5,16,45,658.5,112.0,4.25,26.4,418.0,409.58,314.17
2018,8,5,17,0,622.0,107.0,4.3,25.8,366.0,353.22,268.42
2018,8,5,17,15,571.5,100.5,4.25,24.9,313.5,293.91,219.72
2018,8,5,17,30,521.0,94.0,4.2,24.0,261.0,239.7,174.37
2018,8,5,17,45,453.5,84.0,4.1,23.05,210.5,182.62,127.31
2018,8,5,18,0,386.0,74.0,4.0,22.1,160.0,134.17,88.23
2018,8,5,18,15,303.5,58.5,3.95,21.15,115.5,86.63,52.57
2018,8,5,18,30,221.0,43.0,3.9,20.2,71.0,48.67,27.03
2018,8,5,18,45,133.5,26.5,3.85,19.3,41.0,20.64,8.36
2018,8,5,19,0,46.0,10.0,3.8,18.4,11.0,9.83,0.0
2018,8,5,19,15,23.0,5.0,3.8,17.9,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.55,12.4,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.7,12.7,7.0,5.9,0.0
2018,8,6,5,45,43.5,19.0,1.9,13.0,24.0,16.4,6.83
2018,8,6,6,0,69.0,32.0,2.1,13.3,41.0,33.3,19.71
2018,8,6,6,15,98.5,55.0,2.1,13.65,74.0,63.59,43.78
2018,8,6,6,30,128.0,78.0,2.1,14.0,107.0,96.85,71.08
2018,8,6,6,45,156.0,103.5,2.05,14.35,148.0,135.8,103.7
2018,8,6,7,0,184.0,129.0,2.0,14.7,189.0,178.19,139.24
2018,8,6,7,15,209.5,155.0,1.95,15.3,234.5,223.47,176.73
2018,8,6,7,30,235.0,181.0,1.9,15.9,280.0,273.04,216.98
2018,8,6,7,45,258.0,204.0,1.9,16.45,326.0,320.18,254.55
2018,8,6,8,0,281.0,227.0,1.9,17.0,372.0,369.51,292.97
2018,8,6,8,15,301.0,247.5,1.85,17.9,416.5,416.7,328.29
2018,8,6,8,30,321.0,268.0,1.8,18.8,461.0,465.4,363.72
2018,8,6,8,45,338.0,286.0,1.8,19.65,503.0,510.94,396.05
2018,8,6,9,0,355.0,304.0,1.8,20.5,545.0,557.3,428.15
2018,8,6,9,15,375.5,316.5,1.85,21.6,585.0,601.33,457.75
2018,8,6,9,30,396.0,329.0,1.9,22.7,625.0,646.01,487.13
2018,8,6,9,45,416.5,337.0,1.95,23.75,661.5,686.52,513.15
2018,8,6,10,0,437.0,345.0,2.0,24.8,698.0,731.72,541.73
2018,8,6,10,15,447.5,353.0,2.1,25.65,725.5,763.78,561.55
2018,8,6,10,30,458.0,361.0,2.2,26.5,753.0,794.86,580.54
2018,8,6,10,45,466.0,367.0,2.3,27.35,774.5,820.46,595.68
2018,8,6,11,0,474.0,373.0,2.4,28.2,796.0,844.63,609.77
2018,8,6,11,15,481.5,375.0,2.5,28.85,811.0,862.71,620.35
2018,8,6,11,30,489.0,377.0,2.6,29.5,826.0,879.05,629.82
2018,8,6,11,45,495.0,377.0,2.7,30.2,834.5,890.0,635.69
2018,8,6,12,0,501.0,377.0,2.8,30.9,843.0,898.95,640.31
2018,8,6,12,15,560.5,340.5,2.95,31.4,862.0,921.9,656.87
2018,8,6,12,30,620.0,304.0,3.1,31.9,881.0,942.86,671.97
2018,8,6,12,45,697.0,255.5,3.2,32.4,898.5,966.07,688.25
2018,8,6,13,0,774.0,207.0,3.3,32.9,916.0,984.27,699.26
2018,8,6,13,15,774.0,202.5,3.4,32.95,901.5,964.8,687.63
2018,8,6,13,30,774.0,198.0,3.5,33.0,887.0,946.58,677.09
2018,8,6,13,45,772.5,193.0,3.6,33.1,866.0,923.62,663.31
2018,8,6,14,0,771.0,188.0,3.7,33.2,845.0,900.88,649.67
2018,8,6,14,15,764.0,184.0,3.8,33.0,816.0,868.5,630.36
2018,8,6,14,30,757.0,180.0,3.9,32.8,787.0,833.97,609.46
2018,8,6,14,45,748.0,175.0,3.95,32.65,752.0,794.8,584.86
2018,8,6,15,0,739.0,170.0,4.0,32.5,717.0,753.99,558.85
2018,8,6,15,15,723.5,165.0,4.0,32.5,676.0,706.96,526.58
2018,8,6,15,30,708.0,160.0,4.0,32.5,635.0,659.23,493.24
2018,8,6,15,45,686.0,155.5,4.05,31.7,589.5,607.37,457.79
2018,8,6,16,0,664.0,151.0,4.1,30.9,544.0,555.93,421.53
2018,8,6,16,15,628.5,147.5,4.1,30.2,494.0,498.75,379.6
2018,8,6,16,30,593.0,144.0,4.1,29.5,444.0,443.91,338.22
2018,8,6,16,45,548.5,138.0,4.05,28.8,392.0,383.79,291.75
2018,8,6,17,0,504.0,132.0,4.0,28.1,340.0,329.25,248.46
2018,8,6,17,15,448.0,122.0,3.9,27.0,288.5,271.2,202.16
2018,8,6,17,30,392.0,112.0,3.8,25.9,237.0,218.98,159.92
2018,8,6,17,45,324.5,97.0,3.75,24.8,187.5,165.53,117.14
2018,8,6,18,0,257.0,82.0,3.7,23.7,138.0,119.76,81.28
2018,8,6,18,15,196.0,61.0,3.7,22.7,97.0,77.33,49.13
2018,8,6,18,30,135.0,40.0,3.7,21.7,56.0,42.34,24.29
2018,8,6,18,45,80.0,23.0,3.7,20.7,31.5,19.35,6.64
2018,8,6,19,0,25.0,6.0,3.7,19.7,7.0,5.9,0.0
2018,8,6,19,15,12.5,3.0,3.7,19.2,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.7,18.25,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.7,17.55,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,2.6,12.8,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,2.7,13.1,9.0,7.86,0.0
2018,8,7,5,45,73.0,24.0,2.8,13.45,32.0,20.4,9.44
2018,8,7,6,0,116.0,40.0,2.9,13.8,55.0,43.0,26.1
2018,8,7,6,15,160.5,62.0,2.9,14.2,93.0,76.49,51.74
2018,8,7,6,30,205.0,84.0,2.9,14.6,131.0,115.54,83.27
2018,8,7,6,45,245.0,106.0,2.85,15.0,176.0,158.9,119.53
2018,8,7,7,0,285.0,128.0,2.8,15.4,221.0,206.92,159.99
2018,8,7,7,15,319.5,147.5,2.75,16.1,268.5,255.12,200.32
2018,8,7,7,30,354.0,167.0,2.7,16.8,316.0,306.96,242.92
2018,8,7,7,45,384.0,183.5,2.65,17.5,364.0,357.24,283.41
2018,8,7,8,0,414.0,200.0,2.6,18.2,412.0,412.56,326.73
2018,8,7,8,15,439.5,213.5,2.65,18.9,458.5,462.92,365.34
2018,8,7,8,30,465.0,227.0,2.7,19.6,505.0,515.02,404.29
2018,8,7,8,45,486.5,238.0,2.7,20.3,548.5,563.5,439.43
2018,8,7,9,0,508.0,249.0,2.7,21.0,592.0,612.8,474.29
2018,8,7,9,15,510.0,264.0,2.75,21.55,626.5,652.23,501.3
2018,8,7,9,30,512.0,279.0,2.8,22.1,661.0,690.46,526.95
2018,8,7,9,45,506.0,297.0,2.9,22.7,689.5,723.84,548.62
2018,8,7,10,0,500.0,315.0,3.0,23.3,718.0,755.26,568.61
2018,8,7,10,15,511.0,322.0,3.1,23.7,746.5,788.57,590.68
2018,8,7,10,30,522.0,329.0,3.2,24.1,775.0,820.73,611.73
2018,8,7,10,45,530.0,333.5,3.3,24.55,796.5,846.23,627.97
2018,8,7,11,0,538.0,338.0,3.4,25.0,818.0,870.09,643.05
2018,8,7,11,15,545.0,340.5,3.5,25.15,833.5,889.15,655.66
2018,8,7,11,30,552.0,343.0,3.6,25.3,849.0,906.25,666.98
2018,8,7,11,45,557.5,342.5,3.75,25.4,857.0,916.7,674.38
2018,8,7,12,0,563.0,342.0,3.9,25.5,865.0,924.92,680.38
2018,8,7,12,15,578.0,333.0,3.95,25.5,869.5,931.57,685.56
2018,8,7,12,30,593.0,324.0,4.0,25.5,874.0,935.79,689.19
2018,8,7,12,45,611.5,310.0,4.1,25.55,873.0,936.19,690.69
2018,8,7,13,0,630.0,296.0,4.2,25.6,872.0,933.82,690.4
2018,8,7,13,15,631.0,290.5,4.25,25.5,859.0,920.07,682.11
2018,8,7,13,30,632.0,285.0,4.3,25.4,846.0,903.82,672.2
2018,8,7,13,45,631.5,277.5,4.35,25.3,826.0,881.75,658.34
2018,8,7,14,0,631.0,270.0,4.4,25.2,806.0,857.36,642.82
2018,8,7,14,15,627.0,261.5,4.4,24.95,778.5,826.71,622.97
2018,8,7,14,30,623.0,253.0,4.4,24.7,751.0,794.15,601.59
2018,8,7,14,45,617.0,243.5,4.4,24.45,718.0,757.21,576.82
2018,8,7,15,0,611.0,234.0,4.4,24.2,685.0,718.78,550.62
2018,8,7,15,15,594.5,226.0,4.4,24.2,644.5,671.35,516.77
2018,8,7,15,30,578.0,218.0,4.4,24.2,604.0,625.2,483.33
2018,8,7,15,45,565.5,206.0,4.35,23.35,562.0,577.6,449.65
2018,8,7,16,0,553.0,194.0,4.3,22.5,520.0,529.89,414.97
2018,8,7,16,15,539.0,180.5,4.25,21.95,475.5,479.94,377.11
2018,8,7,16,30,525.0,167.0,4.2,21.4,431.0,430.43,338.5
2018,8,7,16,45,499.5,153.5,4.15,20.85,383.0,376.45,295.32
2018,8,7,17,0,474.0,140.0,4.1,20.3,335.0,324.55,252.67
2018,8,7,17,15,436.5,126.0,4.0,19.55,286.0,270.45,207.65
2018,8,7,17,30,399.0,112.0,3.9,18.8,237.0,220.19,165.11
2018,8,7,17,45,352.0,95.5,3.85,18.05,191.0,169.51,122.45
2018,8,7,18,0,305.0,79.0,3.8,17.3,145.0,124.15,84.89
2018,8,7,18,15,242.0,60.5,3.7,16.75,104.0,80.73,51.22
2018,8,7,18,30,179.0,42.0,3.6,16.2,63.0,44.74,25.64
2018,8,7,18,45,110.5,25.5,3.55,15.65,36.5,19.96,6.22
2018,8,7,19,0,42.0,9.0,3.5,15.1,10.0,8.85,0.0
2018,8,7,19,15,21.0,4.5,3.45,14.85,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,8,5,15,31.0,6.0,2.35,12.45,7.0,0.0,0.0
2018,8,8,5,30,62.0,12.0,2.5,13.0,14.0,11.8,0.0
2018,8,8,5,45,150.0,29.0,2.7,13.5,45.0,22.8,10.69
2018,8,8,6,0,238.0,46.0,2.9,14.0,76.0,54.24,31.4
2018,8,8,6,15,310.5,60.5,2.8,14.65,118.5,91.77,57.9
2018,8,8,6,30,383.0,75.0,2.7,15.3,161.0,137.7,93.92
2018,8,8,6,45,439.5,87.0,2.6,15.95,210.0,185.88,134.37
2018,8,8,7,0,496.0,99.0,2.5,16.6,259.0,240.35,180.76
2018,8,8,7,15,546.0,106.5,2.45,17.35,311.5,295.53,227.7
2018,8,8,7,30,596.0,114.0,2.4,18.1,364.0,354.6,276.92
2018,8,8,7,45,631.5,120.0,2.35,18.8,415.0,410.35,322.5
2018,8,8,8,0,667.0,126.0,2.3,19.5,466.0,468.94,368.82
2018,8,8,8,15,694.0,130.0,2.25,20.3,515.0,523.31,410.3
2018,8,8,8,30,721.0,134.0,2.2,21.1,564.0,579.0,451.3
2018,8,8,8,45,742.5,137.5,2.15,21.9,610.0,631.6,488.59
2018,8,8,9,0,764.0,141.0,2.1,22.7,656.0,684.39,524.75
2018,8,8,9,15,753.5,157.0,2.1,23.45,691.0,726.25,551.83
2018,8,8,9,30,743.0,173.0,2.1,24.2,726.0,765.2,576.09
2018,8,8,9,45,720.5,195.0,2.1,24.9,752.0,797.53,595.11
2018,8,8,10,0,698.0,217.0,2.1,25.6,778.0,826.01,611.11
2018,8,8,10,15,712.5,218.0,2.15,26.25,808.5,862.02,632.99
2018,8,8,10,30,727.0,219.0,2.2,26.9,839.0,896.39,653.25
2018,8,8,10,45,740.0,218.0,2.3,27.5,863.0,925.46,670.47
2018,8,8,11,0,753.0,217.0,2.4,28.1,887.0,952.35,686.25
2018,8,8,11,15,761.5,216.0,2.45,28.55,903.5,972.52,697.65
2018,8,8,11,30,770.0,215.0,2.5,29.0,920.0,990.01,707.42
2018,8,8,11,45,777.5,212.5,2.6,29.45,929.0,1002.12,714.32
2018,8,8,12,0,785.0,210.0,2.7,29.9,938.0,1006.78,716.63
2018,8,8,12,15,779.5,213.0,2.8,30.15,935.5,1010.14,718.84
2018,8,8,12,30,774.0,216.0,2.9,30.4,933.0,1005.91,716.35
2018,8,8,12,45,764.0,220.5,3.0,30.65,923.0,995.75,710.23
2018,8,8,13,0,754.0,225.0,3.1,30.9,913.0,982.72,702.38
2018,8,8,13,15,753.0,221.0,3.15,30.95,898.0,966.86,692.97
2018,8,8,13,30,752.0,217.0,3.2,31.0,883.0,948.16,681.78
2018,8,8,13,45,749.5,212.0,3.3,31.05,861.5,924.28,667.58
2018,8,8,14,0,747.0,207.0,3.4,31.1,840.0,897.8,651.64
2018,8,8,14,15,740.5,202.0,3.5,30.9,811.0,865.34,632.27
2018,8,8,14,30,734.0,197.0,3.6,30.7,782.0,830.77,611.28
2018,8,8,14,45,725.5,190.5,3.65,30.55,747.0,791.1,586.23
2018,8,8,15,0,717.0,184.0,3.7,30.4,712.0,749.81,559.02
2018,8,8,15,15,700.5,179.0,3.7,30.4,670.5,702.77,526.58
2018,8,8,15,30,684.0,174.0,3.7,30.4,629.0,655.18,493.15
2018,8,8,15,45,667.5,166.5,3.85,29.55,584.5,604.78,459.02
2018,8,8,16,0,651.0,159.0,4.0,28.7,540.0,554.36,423.65
2018,8,8,16,15,629.5,150.0,4.05,27.9,492.5,499.95,383.8
2018,8,8,16,30,608.0,141.0,4.1,27.1,445.0,446.53,343.37
2018,8,8,16,45,577.0,132.0,4.1,26.3,395.0,390.16,299.32
2018,8,8,17,0,546.0,123.0,4.1,25.5,345.0,334.94,254.88
2018,8,8,17,15,504.0,112.0,4.05,24.45,295.0,278.4,208.67
2018,8,8,17,30,462.0,101.0,4.0,23.4,245.0,226.12,165.08
2018,8,8,17,45,407.0,87.0,3.95,22.3,196.5,172.63,120.86
2018,8,8,18,0,352.0,73.0,3.9,21.2,148.0,125.34,82.51
2018,8,8,18,15,279.5,56.5,3.8,20.35,106.0,80.28,48.57
2018,8,8,18,30,207.0,40.0,3.7,19.5,64.0,43.71,23.77
2018,8,8,18,45,127.0,24.5,3.6,18.6,37.0,19.21,4.3
2018,8,8,19,0,47.0,9.0,3.5,17.7,10.0,8.85,0.0
2018,8,8,19,15,23.5,4.5,3.45,17.3,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,9,5,15,24.5,5.0,2.1,12.1,5.5,0.0,0.0
2018,8,9,5,30,49.0,10.0,2.3,12.6,11.0,9.83,0.0
2018,8,9,5,45,122.0,26.5,2.5,13.05,39.0,20.64,8.61
2018,8,9,6,0,195.0,43.0,2.7,13.5,67.0,48.8,28.39
2018,8,9,6,15,261.0,61.0,2.6,14.2,109.5,86.23,55.49
2018,8,9,6,30,327.0,79.0,2.5,14.9,152.0,131.45,91.14
2018,8,9,6,45,380.5,93.5,2.45,15.55,199.5,178.13,130.16
2018,8,9,7,0,434.0,108.0,2.4,16.2,247.0,230.82,174.81
2018,8,9,7,15,477.0,119.5,2.3,17.15,297.5,282.82,218.7
2018,8,9,7,30,520.0,131.0,2.2,18.1,348.0,339.16,265.16
2018,8,9,7,45,554.5,140.5,2.15,19.05,398.5,393.78,309.13
2018,8,9,8,0,589.0,150.0,2.1,20.0,449.0,452.92,355.08
2018,8,9,8,15,617.0,156.5,2.05,20.85,497.5,506.54,395.53
2018,8,9,8,30,645.0,163.0,2.0,21.7,546.0,561.76,435.77
2018,8,9,8,45,667.5,168.5,2.0,22.6,592.0,613.67,472.38
2018,8,9,9,0,690.0,174.0,2.0,23.5,638.0,666.04,508.15
2018,8,9,9,15,705.0,179.5,1.95,24.45,678.5,713.03,538.55
2018,8,9,9,30,720.0,185.0,1.9,25.4,719.0,759.29,567.49
2018,8,9,9,45,731.0,189.5,1.85,26.3,754.0,800.27,591.79
2018,8,9,10,0,742.0,194.0,1.8,27.2,789.0,839.75,614.01
2018,8,9,10,15,753.0,196.0,1.8,28.0,818.5,874.93,633.72
2018,8,9,10,30,764.0,198.0,1.8,28.8,848.0,908.17,651.91
2018,8,9,10,45,773.5,198.5,1.85,29.6,871.0,936.29,667.21
2018,8,9,11,0,783.0,199.0,1.9,30.4,894.0,958.3,678.58
2018,8,9,11,15,789.0,199.5,1.95,31.05,910.0,977.89,688.89
2018,8,9,11,30,795.0,200.0,2.0,31.7,926.0,994.66,697.47
2018,8,9,11,45,800.0,198.5,2.05,32.4,934.0,1005.48,702.29
2018,8,9,12,0,805.0,197.0,2.1,33.1,942.0,1013.25,705.37
2018,8,9,12,15,799.0,201.5,2.25,33.35,940.5,1013.04,706.05
2018,8,9,12,30,793.0,206.0,2.4,33.6,939.0,1009.68,704.89
2018,8,9,12,45,782.0,211.0,2.55,33.85,928.5,1003.29,701.89
2018,8,9,13,0,771.0,216.0,2.7,34.1,918.0,989.63,694.39
2018,8,9,13,15,769.0,213.0,2.85,34.1,903.0,973.58,686.11
2018,8,9,13,30,767.0,210.0,3.0,34.1,888.0,954.65,675.96
2018,8,9,13,45,762.5,206.0,3.15,34.1,865.5,929.6,661.81
2018,8,9,14,0,758.0,202.0,3.3,34.1,843.0,901.99,645.9
2018,8,9,14,15,750.5,197.5,3.4,33.85,813.5,868.83,626.54
2018,8,9,14,30,743.0,193.0,3.5,33.6,784.0,833.57,605.58
2018,8,9,14,45,732.5,188.0,3.6,33.4,748.5,793.47,580.95
2018,8,9,15,0,722.0,183.0,3.7,33.2,713.0,751.86,554.24
2018,8,9,15,15,706.0,178.0,3.7,33.2,671.5,704.95,522.27
2018,8,9,15,30,690.0,173.0,3.7,33.2,630.0,657.42,489.27
2018,8,9,15,45,671.0,166.5,3.75,32.35,585.0,606.12,454.6
2018,8,9,16,0,652.0,160.0,3.8,31.5,540.0,555.0,418.95
2018,8,9,16,15,628.5,151.5,3.8,30.8,491.5,499.91,378.88
2018,8,9,16,30,605.0,143.0,3.8,30.1,443.0,446.01,338.44
2018,8,9,16,45,573.5,133.5,3.8,29.4,393.0,387.57,293.36
2018,8,9,17,0,542.0,124.0,3.8,28.7,343.0,333.36,250.19
2018,8,9,17,15,500.0,112.5,3.65,27.6,292.5,276.59,204.43
2018,8,9,17,30,458.0,101.0,3.5,26.5,242.0,224.09,161.27
2018,8,9,17,45,403.5,87.0,3.35,25.45,194.0,171.0,117.94
2018,8,9,18,0,349.0,73.0,3.2,24.4,146.0,124.06,80.41
2018,8,9,18,15,276.5,56.0,3.15,23.45,104.0,78.84,46.91
2018,8,9,18,30,204.0,39.0,3.1,22.5,62.0,42.14,22.34
2018,8,9,18,45,121.5,23.0,3.05,21.55,35.0,18.03,1.94
2018,8,9,19,0,39.0,7.0,3.0,20.6,8.0,6.88,0.0
2018,8,9,19,15,19.5,3.5,3.05,20.1,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.35,17.65,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.35,16.65,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
