Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,16,15,738.5,68.5,4.25,21.25,344.5,391.78,306.7
2018,9,18,16,30,701.0,65.0,4.3,20.5,293.0,332.87,256.48
2018,9,18,16,45,644.5,59.5,4.4,19.75,240.5,269.09,201.37
2018,9,18,17,0,588.0,54.0,4.5,19.0,188.0,210.74,150.02
2018,9,18,17,15,492.5,46.5,4.45,18.05,139.0,148.52,97.61
2018,9,18,17,30,397.0,39.0,4.4,17.1,90.0,97.21,56.42
2018,9,18,17,45,233.5,26.0,4.4,16.2,52.5,45.45,17.37
2018,9,18,18,0,70.0,13.0,4.4,15.3,15.0,14.38,0.0
2018,9,18,18,15,35.0,6.5,4.3,14.75,7.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,19,5,45,33.0,5.5,1.3,10.3,6.0,0.0,0.0
2018,9,19,6,0,66.0,11.0,1.3,10.6,12.0,11.47,0.0
2018,9,19,6,15,200.0,25.5,1.55,11.35,45.0,38.02,7.97
2018,9,19,6,30,334.0,40.0,1.8,12.1,78.0,84.37,49.0
2018,9,19,6,45,431.0,49.0,2.05,12.85,125.0,132.48,87.55
2018,9,19,7,0,528.0,58.0,2.3,13.6,172.0,191.78,137.59
2018,9,19,7,15,590.5,65.0,2.1,14.2,224.0,249.46,188.46
2018,9,19,7,30,653.0,72.0,1.9,14.8,276.0,313.56,244.04
2018,9,19,7,45,695.0,76.5,1.75,15.4,328.0,372.59,294.52
2018,9,19,8,0,737.0,81.0,1.6,16.0,380.0,434.49,345.41
2018,9,19,8,15,766.0,84.5,1.45,16.8,429.5,491.95,390.54
2018,9,19,8,30,795.0,88.0,1.3,17.6,479.0,550.61,434.43
2018,9,19,8,45,816.5,91.5,1.2,18.35,525.5,605.51,473.89
2018,9,19,9,0,838.0,95.0,1.1,19.1,572.0,660.24,511.46
2018,9,19,9,15,853.5,97.0,1.2,20.0,612.5,708.63,544.09
2018,9,19,9,30,869.0,99.0,1.3,20.9,653.0,755.7,574.09
2018,9,19,9,45,880.0,101.0,1.4,21.8,688.0,794.13,597.71
2018,9,19,10,0,891.0,103.0,1.5,22.7,723.0,833.63,621.82
2018,9,19,10,15,899.0,104.5,1.7,23.65,751.0,867.7,643.0
2018,9,19,10,30,907.0,106.0,1.9,24.6,779.0,899.0,662.18
2018,9,19,10,45,912.5,107.0,2.1,25.5,799.5,924.61,677.62
2018,9,19,11,0,918.0,108.0,2.3,26.4,820.0,947.01,690.91
2018,9,19,11,15,921.0,108.5,2.4,26.9,832.5,963.25,700.33
2018,9,19,11,30,924.0,109.0,2.5,27.4,845.0,975.98,707.6
2018,9,19,11,45,925.0,109.5,2.6,27.9,849.5,983.26,711.48
2018,9,19,12,0,926.0,110.0,2.7,28.4,854.0,986.9,713.16
2018,9,19,12,15,925.0,109.5,2.75,28.6,850.0,983.92,711.14
2018,9,19,12,30,924.0,109.0,2.8,28.8,846.0,977.29,706.95
2018,9,19,12,45,921.0,108.5,2.9,29.05,834.0,965.2,699.64
2018,9,19,13,0,918.0,108.0,3.0,29.3,822.0,949.59,690.14
2018,9,19,13,15,913.0,107.0,3.0,29.35,802.5,928.23,676.76
2018,9,19,13,30,908.0,106.0,3.0,29.4,783.0,903.63,661.33
2018,9,19,13,45,900.5,104.5,3.05,29.45,755.5,873.27,642.42
2018,9,19,14,0,893.0,103.0,3.1,29.5,728.0,840.08,621.54
2018,9,19,14,15,882.5,101.0,3.15,29.4,694.0,801.37,597.12
2018,9,19,14,30,872.0,99.0,3.2,29.3,660.0,760.43,570.9
2018,9,19,14,45,857.0,97.0,3.25,29.2,619.5,717.25,542.78
2018,9,19,15,0,842.0,95.0,3.3,29.1,579.0,669.36,510.09
2018,9,19,15,15,822.0,91.5,3.3,29.1,533.0,615.62,470.96
2018,9,19,15,30,802.0,88.0,3.3,29.1,487.0,561.5,430.5
2018,9,19,15,45,773.5,84.5,3.3,28.5,437.5,502.82,386.41
2018,9,19,16,0,745.0,81.0,3.3,27.9,388.0,445.24,341.6
2018,9,19,16,15,705.0,75.5,3.05,27.15,335.5,382.53,291.26
2018,9,19,16,30,665.0,70.0,2.8,26.4,283.0,322.44,241.49
2018,9,19,16,45,607.0,64.0,2.55,25.6,231.5,259.65,188.85
2018,9,19,17,0,549.0,58.0,2.3,24.8,180.0,202.68,140.34
2018,9,19,17,15,456.5,49.0,2.3,23.6,132.0,142.11,91.11
2018,9,19,17,30,364.0,40.0,2.3,22.4,84.0,92.15,52.2
2018,9,19,17,45,228.5,26.5,2.25,21.2,49.5,44.32,14.37
2018,9,19,18,0,93.0,13.0,2.2,20.0,15.0,14.56,0.0
2018,9,19,18,15,46.5,6.5,2.4,19.4,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.8,18.25,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.9,17.25,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,20,5,45,39.5,5.0,1.9,13.3,5.5,0.0,0.0
2018,9,20,6,0,79.0,10.0,1.9,13.5,11.0,10.55,0.0
2018,9,20,6,15,225.0,23.5,2.1,14.45,44.5,37.89,4.96
2018,9,20,6,30,371.0,37.0,2.3,15.4,78.0,85.75,47.7
2018,9,20,6,45,467.0,46.0,2.45,16.3,126.0,135.7,87.45
2018,9,20,7,0,563.0,55.0,2.6,17.2,174.0,196.71,138.47
2018,9,20,7,15,622.5,61.0,2.6,17.95,226.0,254.34,189.1
2018,9,20,7,30,682.0,67.0,2.6,18.7,278.0,318.0,244.18
2018,9,20,7,45,722.0,71.5,2.6,19.5,330.5,377.35,294.86
2018,9,20,8,0,762.0,76.0,2.6,20.3,383.0,440.05,346.45
2018,9,20,8,15,790.0,79.5,2.55,21.0,433.0,498.15,392.77
2018,9,20,8,30,818.0,83.0,2.5,21.7,483.0,557.31,438.13
2018,9,20,8,45,839.0,86.0,2.4,22.45,529.5,612.35,478.43
2018,9,20,9,0,860.0,89.0,2.3,23.2,576.0,667.09,516.95
2018,9,20,9,15,876.5,91.0,2.25,23.95,618.0,714.15,547.9
2018,9,20,9,30,893.0,93.0,2.2,24.7,660.0,762.41,578.03
2018,9,20,9,45,906.0,94.0,2.15,25.45,695.5,805.3,603.76
2018,9,20,10,0,919.0,95.0,2.1,26.2,731.0,846.08,627.56
2018,9,20,10,15,927.0,96.5,2.05,26.8,759.5,880.85,647.32
2018,9,20,10,30,935.0,98.0,2.0,27.4,788.0,912.77,664.95
2018,9,20,10,45,940.0,98.5,1.95,28.05,808.5,937.9,677.86
2018,9,20,11,0,945.0,99.0,1.9,28.7,829.0,959.71,688.58
2018,9,20,11,15,948.5,99.5,1.85,29.25,842.0,976.69,696.49
2018,9,20,11,30,952.0,100.0,1.8,29.8,855.0,990.06,702.18
2018,9,20,11,45,953.0,100.5,1.8,30.35,859.5,997.43,704.86
2018,9,20,12,0,954.0,101.0,1.8,30.9,864.0,1001.04,705.38
2018,9,20,12,15,954.0,100.5,1.8,31.1,860.5,998.86,703.48
2018,9,20,12,30,954.0,100.0,1.8,31.3,857.0,992.9,699.44
2018,9,20,12,45,952.0,99.0,1.85,31.55,845.0,980.81,692.25
2018,9,20,13,0,950.0,98.0,1.9,31.8,833.0,965.07,682.91
2018,9,20,13,15,945.0,97.5,1.95,31.9,813.0,943.63,670.49
2018,9,20,13,30,940.0,97.0,2.0,32.0,793.0,918.83,655.97
2018,9,20,13,45,933.0,95.0,2.05,32.05,765.0,887.5,637.36
2018,9,20,14,0,926.0,93.0,2.1,32.1,737.0,853.21,616.74
2018,9,20,14,15,916.0,91.5,2.1,32.0,702.5,814.35,592.89
2018,9,20,14,30,906.0,90.0,2.1,31.9,668.0,773.12,567.24
2018,9,20,14,45,892.0,87.5,2.15,31.85,627.0,725.85,537.4
2018,9,20,15,0,878.0,85.0,2.2,31.8,586.0,677.0,505.58
2018,9,20,15,15,859.0,82.5,2.2,31.8,540.0,625.96,469.33
2018,9,20,15,30,840.0,80.0,2.2,31.8,494.0,571.83,429.9
2018,9,20,15,45,814.0,76.0,2.2,31.25,443.5,512.18,386.14
2018,9,20,16,0,788.0,72.0,2.2,30.7,393.0,453.31,341.29
2018,9,20,16,15,750.5,68.0,1.95,29.7,340.5,390.74,292.04
2018,9,20,16,30,713.0,64.0,1.7,28.7,288.0,330.86,243.2
2018,9,20,16,45,656.0,58.5,1.5,27.65,235.5,266.68,190.25
2018,9,20,17,0,599.0,53.0,1.3,26.6,183.0,207.94,140.86
2018,9,20,17,15,506.5,45.0,1.3,25.4,134.0,145.87,90.87
2018,9,20,17,30,414.0,37.0,1.3,24.2,85.0,94.38,51.1
2018,9,20,17,45,264.0,25.0,1.35,22.95,50.0,44.26,10.45
2018,9,20,18,0,114.0,13.0,1.4,21.7,15.0,14.56,0.0
2018,9,20,18,15,57.0,6.5,1.45,21.2,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.55,20.2,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.6,18.65,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.4,17.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,21,5,45,43.0,5.0,1.25,14.1,5.5,0.0,0.0
2018,9,21,6,0,86.0,10.0,1.2,14.2,11.0,10.54,0.0
2018,9,21,6,15,236.0,22.0,1.4,15.15,43.5,36.82,1.64
2018,9,21,6,30,386.0,34.0,1.6,16.1,76.0,84.31,45.56
2018,9,21,6,45,480.5,42.5,1.8,17.1,123.5,134.19,85.19
2018,9,21,7,0,575.0,51.0,2.0,18.1,171.0,194.95,135.82
2018,9,21,7,15,633.5,57.0,2.0,18.85,223.0,252.83,186.46
2018,9,21,7,30,692.0,63.0,2.0,19.6,275.0,316.39,241.18
2018,9,21,7,45,730.5,67.5,1.95,20.35,327.0,375.85,291.56
2018,9,21,8,0,769.0,72.0,1.9,21.1,379.0,438.18,342.36
2018,9,21,8,15,796.0,75.5,1.9,22.0,428.5,496.02,387.79
2018,9,21,8,30,823.0,79.0,1.9,22.9,478.0,554.8,432.11
2018,9,21,8,45,842.0,82.0,1.9,23.75,524.0,608.75,471.28
2018,9,21,9,0,861.0,85.0,1.9,24.6,570.0,662.21,508.65
2018,9,21,9,15,874.0,87.5,1.9,25.45,610.0,707.33,537.87
2018,9,21,9,30,887.0,90.0,1.9,26.3,650.0,753.37,566.24
2018,9,21,9,45,896.5,92.5,1.9,27.15,684.5,794.88,590.92
2018,9,21,10,0,906.0,95.0,1.9,28.0,719.0,834.06,613.62
2018,9,21,10,15,913.5,96.0,1.95,28.6,746.5,867.42,633.24
2018,9,21,10,30,921.0,97.0,2.0,29.2,774.0,897.93,650.89
2018,9,21,10,45,926.0,98.5,2.05,29.8,794.5,923.76,665.43
2018,9,21,11,0,931.0,100.0,2.1,30.4,815.0,946.31,677.88
2018,9,21,11,15,933.5,100.5,2.2,30.65,827.0,962.09,687.55
2018,9,21,11,30,936.0,101.0,2.3,30.9,839.0,974.3,695.11
2018,9,21,11,45,936.0,101.0,2.4,31.2,842.5,980.02,698.54
2018,9,21,12,0,936.0,101.0,2.5,31.5,846.0,982.03,699.79
2018,9,21,12,15,933.0,101.5,2.6,31.55,841.0,978.09,698.11
2018,9,21,12,30,930.0,102.0,2.7,31.6,836.0,970.48,694.24
2018,9,21,12,45,925.0,102.5,2.85,31.65,823.5,957.44,687.39
2018,9,21,13,0,920.0,103.0,3.0,31.7,811.0,940.91,678.31
2018,9,21,13,15,914.5,102.5,3.05,31.6,791.0,919.48,665.74
2018,9,21,13,30,909.0,102.0,3.1,31.5,771.0,894.82,651.08
2018,9,21,13,45,901.0,100.5,3.2,31.4,743.5,863.9,632.54
2018,9,21,14,0,893.0,99.0,3.3,31.3,716.0,830.19,611.98
2018,9,21,14,15,882.0,97.0,3.35,31.0,681.5,791.02,587.7
2018,9,21,14,30,871.0,95.0,3.4,30.7,647.0,749.65,561.61
2018,9,21,14,45,856.5,92.5,3.45,30.4,606.5,706.25,533.71
2018,9,21,15,0,842.0,90.0,3.5,30.1,566.0,658.18,501.04
2018,9,21,15,15,821.5,87.0,3.5,30.1,520.5,604.71,461.94
2018,9,21,15,30,801.0,84.0,3.5,30.1,475.0,550.92,421.56
2018,9,21,15,45,774.0,80.5,3.55,29.1,426.0,493.22,378.7
2018,9,21,16,0,747.0,77.0,3.6,28.1,377.0,436.46,334.83
2018,9,21,16,15,708.5,72.0,3.5,27.25,325.5,375.03,285.38
2018,9,21,16,30,670.0,67.0,3.4,26.4,274.0,316.09,236.31
2018,9,21,16,45,612.0,60.5,3.35,25.55,222.5,252.92,183.13
2018,9,21,17,0,554.0,54.0,3.3,24.7,171.0,195.61,134.13
2018,9,21,17,15,460.0,45.0,3.15,23.55,124.0,135.21,84.94
2018,9,21,17,30,366.0,36.0,3.0,22.4,77.0,85.63,46.36
2018,9,21,17,45,222.5,23.0,2.85,21.2,44.0,38.16,4.71
2018,9,21,18,0,79.0,10.0,2.7,20.0,11.0,10.8,0.0
2018,9,21,18,15,39.5,5.0,2.7,19.4,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.75,17.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,22,5,45,34.0,4.5,1.85,11.45,5.0,0.0,0.0
2018,9,22,6,0,68.0,9.0,1.9,11.6,10.0,9.36,0.0
2018,9,22,6,15,208.5,22.0,2.05,12.25,41.0,34.78,0.0
2018,9,22,6,30,349.0,35.0,2.2,12.9,72.0,80.43,44.33
2018,9,22,6,45,448.5,44.0,2.35,13.5,119.0,129.45,83.71
2018,9,22,7,0,548.0,53.0,2.5,14.1,166.0,189.95,134.71
2018,9,22,7,15,610.0,59.0,2.45,14.9,217.5,247.27,185.47
2018,9,22,7,30,672.0,65.0,2.4,15.7,269.0,310.9,241.02
2018,9,22,7,45,713.5,69.5,2.3,16.5,321.0,370.13,292.01
2018,9,22,8,0,755.0,74.0,2.2,17.3,373.0,432.88,343.97
2018,9,22,8,15,783.5,77.0,2.2,18.15,422.5,490.19,390.03
2018,9,22,8,30,812.0,80.0,2.2,19.0,472.0,548.6,435.16
2018,9,22,8,45,832.5,83.5,2.15,19.85,518.0,603.42,475.68
2018,9,22,9,0,853.0,87.0,2.1,20.7,564.0,657.91,514.4
2018,9,22,9,15,866.0,90.0,2.15,21.55,604.5,703.13,544.86
2018,9,22,9,30,879.0,93.0,2.2,22.4,645.0,749.32,574.39
2018,9,22,9,45,887.0,96.5,2.25,23.25,679.0,790.39,599.82
2018,9,22,10,0,895.0,100.0,2.3,24.1,713.0,829.06,623.25
2018,9,22,10,15,903.5,101.0,2.4,24.75,741.0,862.85,643.99
2018,9,22,10,30,912.0,102.0,2.5,25.4,769.0,893.88,662.75
2018,9,22,10,45,918.5,103.0,2.6,26.1,790.0,920.21,678.18
2018,9,22,11,0,925.0,104.0,2.7,26.8,811.0,943.33,691.5
2018,9,22,11,15,929.0,104.0,2.8,27.25,823.5,959.76,701.15
2018,9,22,11,30,933.0,104.0,2.9,27.7,836.0,972.67,708.64
2018,9,22,11,45,934.5,104.0,3.05,28.2,840.5,979.66,712.65
2018,9,22,12,0,936.0,104.0,3.2,28.7,845.0,982.97,714.4
2018,9,22,12,15,938.0,102.5,3.3,28.85,842.0,981.41,713.73
2018,9,22,12,30,940.0,101.0,3.4,29.0,839.0,976.11,710.78
2018,9,22,12,45,941.0,98.5,3.5,29.2,827.5,965.09,704.07
2018,9,22,13,0,942.0,96.0,3.6,29.4,816.0,950.38,695.05
2018,9,22,13,15,932.5,96.5,3.65,29.3,794.0,926.08,680.27
2018,9,22,13,30,923.0,97.0,3.7,29.2,772.0,898.64,663.43
2018,9,22,13,45,911.5,97.0,3.75,29.1,743.0,866.04,643.05
2018,9,22,14,0,900.0,97.0,3.8,29.0,714.0,830.8,620.75
2018,9,22,14,15,889.5,94.5,3.8,28.75,679.0,791.21,595.39
2018,9,22,14,30,879.0,92.0,3.8,28.5,644.0,749.38,568.21
2018,9,22,14,45,872.5,87.5,3.85,28.25,606.0,706.17,539.89
2018,9,22,15,0,866.0,83.0,3.9,28.0,568.0,660.86,508.87
2018,9,22,15,15,846.0,80.0,3.9,28.0,522.0,609.21,470.4
2018,9,22,15,30,826.0,77.0,3.9,28.0,476.0,554.63,428.83
2018,9,22,15,45,800.0,73.5,3.8,27.2,426.5,496.31,384.29
2018,9,22,16,0,774.0,70.0,3.7,26.4,377.0,438.82,338.77
2018,9,22,16,15,736.5,65.5,3.55,25.65,325.5,376.7,288.02
2018,9,22,16,30,699.0,61.0,3.4,24.9,274.0,317.31,237.84
2018,9,22,16,45,640.0,55.5,3.25,24.1,222.0,253.75,183.68
2018,9,22,17,0,581.0,50.0,3.1,23.3,170.0,195.89,133.72
2018,9,22,17,15,483.0,42.0,2.95,22.2,122.5,134.62,83.64
2018,9,22,17,30,385.0,34.0,2.8,21.1,75.0,84.6,44.59
2018,9,22,17,45,232.5,21.5,2.65,20.0,42.5,36.27,0.0
2018,9,22,18,0,80.0,9.0,2.5,18.9,10.0,9.56,0.0
2018,9,22,18,15,40.0,4.5,2.7,18.35,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,23,5,45,36.0,5.0,3.0,12.5,5.0,0.0,0.0
2018,9,23,6,0,72.0,10.0,3.1,12.6,10.0,10.31,0.0
2018,9,23,6,15,217.0,22.5,3.25,13.15,41.0,35.56,0.0
2018,9,23,6,30,362.0,35.0,3.4,13.7,72.0,81.69,44.33
2018,9,23,6,45,461.5,43.0,3.5,14.25,118.5,130.35,83.59
2018,9,23,7,0,561.0,51.0,3.6,14.8,165.0,190.44,134.37
2018,9,23,7,15,621.5,56.5,3.55,15.5,216.0,247.42,185.22
2018,9,23,7,30,682.0,62.0,3.5,16.2,267.0,310.24,240.62
2018,9,23,7,45,721.5,66.5,3.45,16.85,318.5,369.4,292.32
2018,9,23,8,0,761.0,71.0,3.4,17.5,370.0,431.54,344.77
2018,9,23,8,15,788.5,74.5,3.35,18.15,419.5,489.07,391.9
2018,9,23,8,30,816.0,78.0,3.3,18.8,469.0,547.6,438.09
2018,9,23,8,45,835.0,81.0,3.25,19.45,514.0,601.06,478.82
2018,9,23,9,0,854.0,84.0,3.2,20.1,559.0,654.04,517.8
2018,9,23,9,15,869.5,85.5,3.2,20.85,599.5,699.34,548.99
2018,9,23,9,30,885.0,87.0,3.2,21.6,640.0,745.78,579.37
2018,9,23,9,45,896.5,88.5,3.15,22.35,674.5,787.5,605.57
2018,9,23,10,0,908.0,90.0,3.1,23.1,709.0,827.02,629.76
2018,9,23,10,15,916.5,90.5,3.15,23.7,736.5,860.53,650.42
2018,9,23,10,30,925.0,91.0,3.2,24.3,764.0,891.23,669.03
2018,9,23,10,45,930.5,92.0,3.2,24.9,784.5,916.86,683.79
2018,9,23,11,0,936.0,93.0,3.2,25.5,805.0,939.2,696.31
2018,9,23,11,15,939.5,93.0,3.25,26.0,817.0,955.23,705.27
2018,9,23,11,30,943.0,93.0,3.3,26.5,829.0,967.68,711.99
2018,9,23,11,45,944.5,93.0,3.4,27.0,833.5,974.64,715.57
2018,9,23,12,0,946.0,93.0,3.5,27.5,838.0,977.88,716.84
2018,9,23,12,15,946.5,92.0,3.6,27.6,834.0,975.35,715.61
2018,9,23,12,30,947.0,91.0,3.7,27.7,830.0,969.07,712.06
2018,9,23,12,45,945.5,89.5,3.85,27.75,818.0,956.71,705.04
2018,9,23,13,0,944.0,88.0,4.0,27.8,806.0,940.7,695.66
2018,9,23,13,15,939.5,87.0,4.05,27.65,786.0,919.05,682.53
2018,9,23,13,30,935.0,86.0,4.1,27.5,766.0,894.05,667.16
2018,9,23,13,45,927.0,85.5,4.2,27.3,738.5,863.48,648.3
2018,9,23,14,0,919.0,85.0,4.3,27.1,711.0,830.03,627.31
2018,9,23,14,15,891.0,88.0,4.25,26.8,670.0,782.38,595.8
2018,9,23,14,30,863.0,91.0,4.2,26.5,629.0,733.63,563.19
2018,9,23,14,45,869.5,84.0,4.2,26.2,596.0,697.29,539.27
2018,9,23,15,0,876.0,77.0,4.2,25.9,563.0,657.82,512.02
2018,9,23,15,15,857.5,74.0,4.2,25.9,517.5,604.48,471.8
2018,9,23,15,30,839.0,71.0,4.2,25.9,472.0,552.4,431.43
2018,9,23,15,45,812.5,68.0,4.05,25.05,422.5,493.83,386.02
2018,9,23,16,0,786.0,65.0,3.9,24.2,373.0,436.11,339.67
2018,9,23,16,15,749.5,61.0,3.75,23.45,321.5,374.43,288.54
2018,9,23,16,30,713.0,57.0,3.6,22.7,270.0,315.38,237.9
2018,9,23,16,45,655.0,52.0,3.45,22.0,218.5,251.89,182.98
2018,9,23,17,0,597.0,47.0,3.3,21.3,167.0,194.36,132.61
2018,9,23,17,15,497.5,39.5,3.1,20.25,119.5,132.81,81.92
2018,9,23,17,30,398.0,32.0,2.9,19.2,72.0,82.7,42.4
2018,9,23,17,45,240.5,20.5,2.7,18.15,40.5,34.72,0.0
2018,9,23,18,0,83.0,9.0,2.5,17.1,9.0,9.32,0.0
2018,9,23,18,15,41.5,4.5,2.5,16.6,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,24,5,45,42.5,4.5,0.9,11.35,4.5,0.0,0.0
2018,9,24,6,0,85.0,9.0,0.9,11.6,9.0,9.35,0.0
2018,9,24,6,15,246.0,20.5,0.95,12.3,41.0,35.07,0.0
2018,9,24,6,30,407.0,32.0,1.0,13.0,73.0,83.81,43.9
2018,9,24,6,45,508.5,39.5,1.05,13.75,121.0,134.76,85.0
2018,9,24,7,0,610.0,47.0,1.1,14.5,169.0,197.13,137.3
2018,9,24,7,15,670.5,52.0,1.05,15.25,222.0,256.28,189.41
2018,9,24,7,30,731.0,57.0,1.0,16.0,275.0,321.44,245.7
2018,9,24,7,45,770.0,60.5,0.95,16.8,327.5,381.89,296.92
2018,9,24,8,0,809.0,64.0,0.9,17.6,380.0,445.16,348.22
2018,9,24,8,15,835.5,67.5,0.9,18.75,430.5,504.5,394.15
2018,9,24,8,30,862.0,71.0,0.9,19.9,481.0,562.79,437.27
2018,9,24,8,45,879.0,73.0,0.9,21.1,526.0,615.66,474.51
2018,9,24,9,0,896.0,75.0,0.9,22.3,571.0,667.76,509.63
2018,9,24,9,15,908.5,77.5,0.9,23.45,611.5,716.22,539.45
2018,9,24,9,30,921.0,80.0,0.9,24.6,652.0,762.95,566.74
2018,9,24,9,45,930.0,82.0,0.9,25.8,686.5,804.46,589.77
2018,9,24,10,0,939.0,84.0,0.9,27.0,721.0,843.5,610.7
2018,9,24,10,15,946.5,85.5,0.85,27.65,749.0,878.06,628.9
2018,9,24,10,30,954.0,87.0,0.8,28.3,777.0,909.65,644.92
2018,9,24,10,45,959.0,87.0,0.75,28.95,797.0,934.27,656.38
2018,9,24,11,0,964.0,87.0,0.7,29.6,817.0,955.47,665.69
2018,9,24,11,15,967.0,88.0,0.7,30.0,829.5,972.42,674.11
2018,9,24,11,30,970.0,89.0,0.7,30.4,842.0,985.69,680.41
2018,9,24,11,45,971.0,89.0,0.7,30.8,846.0,992.25,682.85
2018,9,24,12,0,972.0,89.0,0.7,31.2,850.0,994.98,683.22
2018,9,24,12,15,970.5,89.0,0.75,31.35,845.5,991.57,681.86
2018,9,24,12,30,969.0,89.0,0.8,31.5,841.0,984.33,678.39
2018,9,24,12,45,965.0,89.5,0.9,31.7,828.5,971.6,672.58
2018,9,24,13,0,961.0,90.0,1.0,31.9,816.0,955.21,664.56
2018,9,24,13,15,956.0,88.5,1.15,31.9,795.0,932.21,653.75
2018,9,24,13,30,951.0,87.0,1.3,31.9,774.0,905.82,640.56
2018,9,24,13,45,943.5,86.0,1.45,31.9,746.0,874.66,623.99
2018,9,24,14,0,936.0,85.0,1.6,31.9,718.0,840.54,605.13
2018,9,24,14,15,925.0,84.0,1.7,31.7,683.0,800.99,582.24
2018,9,24,14,30,914.0,83.0,1.8,31.5,648.0,759.12,557.37
2018,9,24,14,45,899.0,81.0,1.95,31.3,606.5,711.33,528.25
2018,9,24,15,0,884.0,79.0,2.1,31.1,565.0,662.05,496.4
2018,9,24,15,15,864.5,76.0,2.1,31.1,518.5,607.77,457.57
2018,9,24,15,30,845.0,73.0,2.1,31.1,472.0,554.84,418.49
2018,9,24,15,45,817.0,70.0,2.25,30.3,422.0,495.24,375.0
2018,9,24,16,0,789.0,67.0,2.4,29.5,372.0,436.64,330.23
2018,9,24,16,15,748.0,62.5,2.25,28.45,319.0,372.55,279.23
2018,9,24,16,30,707.0,58.0,2.1,27.4,266.0,311.58,228.9
2018,9,24,16,45,645.0,53.0,2.0,26.3,214.0,247.45,175.36
2018,9,24,17,0,583.0,48.0,1.9,25.2,162.0,189.82,126.53
2018,9,24,17,15,480.0,40.0,2.05,23.95,115.0,128.33,77.36
2018,9,24,17,30,377.0,32.0,2.2,22.7,68.0,78.71,38.85
2018,9,24,17,45,217.5,19.5,2.3,21.5,37.5,31.34,0.0
2018,9,24,18,0,58.0,7.0,2.4,20.3,7.0,6.88,0.0
2018,9,24,18,15,29.0,3.5,2.65,19.6,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,25,5,45,30.5,3.5,1.35,11.25,3.5,0.0,0.0
2018,9,25,6,0,61.0,7.0,1.3,11.4,7.0,7.2,0.0
2018,9,25,6,15,222.0,19.0,1.4,12.1,37.5,31.83,0.0
2018,9,25,6,30,383.0,31.0,1.5,12.8,68.0,79.58,41.18
2018,9,25,6,45,483.5,39.0,1.6,13.5,115.0,129.29,81.56
2018,9,25,7,0,584.0,47.0,1.7,14.2,162.0,190.56,133.12
2018,9,25,7,15,644.5,52.0,1.55,15.0,213.5,247.85,183.87
2018,9,25,7,30,705.0,57.0,1.4,15.8,265.0,311.45,239.13
2018,9,25,7,45,744.5,61.5,1.25,16.6,317.0,371.65,290.36
2018,9,25,8,0,784.0,66.0,1.1,17.4,369.0,434.79,341.64
2018,9,25,8,15,811.0,69.0,1.1,18.35,418.5,492.49,387.05
2018,9,25,8,30,838.0,72.0,1.1,19.3,468.0,551.09,431.19
2018,9,25,8,45,857.5,75.0,1.05,20.3,514.0,603.49,468.57
2018,9,25,9,0,877.0,78.0,1.0,21.3,560.0,657.27,505.23
2018,9,25,9,15,890.5,80.5,1.05,22.2,600.5,705.56,536.66
2018,9,25,9,30,904.0,83.0,1.1,23.1,641.0,752.24,565.54
2018,9,25,9,45,914.0,84.5,1.15,23.95,675.0,793.28,590.2
2018,9,25,10,0,924.0,86.0,1.2,24.8,709.0,831.97,612.97
2018,9,25,10,15,931.5,87.0,1.3,25.6,736.5,865.47,632.84
2018,9,25,10,30,939.0,88.0,1.4,26.4,764.0,896.05,650.71
2018,9,25,10,45,943.5,89.0,1.45,27.15,784.0,920.91,664.3
2018,9,25,11,0,948.0,90.0,1.5,27.9,804.0,942.4,675.75
2018,9,25,11,15,951.0,91.0,1.55,28.55,816.5,959.04,684.46
2018,9,25,11,30,954.0,92.0,1.6,29.2,829.0,972.06,691.0
2018,9,25,11,45,955.0,91.5,1.65,29.9,832.5,977.89,693.03
2018,9,25,12,0,956.0,91.0,1.7,30.6,836.0,979.95,692.9
2018,9,25,12,15,954.0,91.5,1.75,30.9,831.5,976.58,690.66
2018,9,25,12,30,952.0,92.0,1.8,31.2,827.0,969.45,686.24
2018,9,25,12,45,948.0,92.0,1.9,31.5,814.0,956.27,678.76
2018,9,25,13,0,944.0,92.0,2.0,31.8,801.0,939.49,669.08
2018,9,25,13,15,938.5,91.5,2.1,31.8,780.5,917.39,656.81
2018,9,25,13,30,933.0,91.0,2.2,31.8,760.0,891.97,642.37
2018,9,25,13,45,925.0,89.5,2.3,31.85,732.0,860.25,623.57
2018,9,25,14,0,917.0,88.0,2.4,31.9,704.0,825.67,602.71
2018,9,25,14,15,906.5,86.0,2.5,31.7,669.0,785.98,578.75
2018,9,25,14,30,896.0,84.0,2.6,31.5,634.0,744.01,552.83
2018,9,25,14,45,881.0,82.5,2.7,31.3,593.5,697.45,523.25
2018,9,25,15,0,866.0,81.0,2.8,31.1,553.0,649.46,490.84
2018,9,25,15,15,845.5,78.0,2.8,31.1,507.0,597.57,453.0
2018,9,25,15,30,825.0,75.0,2.8,31.1,461.0,542.82,412.07
2018,9,25,15,45,796.5,71.5,3.05,30.15,411.0,483.47,368.45
2018,9,25,16,0,768.0,68.0,3.3,29.2,361.0,425.22,323.56
2018,9,25,16,15,727.0,63.5,3.3,28.15,309.0,362.37,273.11
2018,9,25,16,30,686.0,59.0,3.3,27.1,257.0,302.66,223.37
2018,9,25,16,45,623.0,53.0,3.35,26.05,205.5,238.88,169.71
2018,9,25,17,0,560.0,47.0,3.4,25.0,154.0,181.26,120.66
2018,9,25,17,15,455.5,38.5,3.4,23.7,108.0,120.77,72.23
2018,9,25,17,30,351.0,30.0,3.4,22.4,62.0,72.38,34.31
2018,9,25,17,45,200.5,18.5,3.4,21.1,34.0,28.97,0.0
2018,9,25,18,0,50.0,7.0,3.4,19.8,6.0,0.0,0.0
2018,9,25,18,15,25.0,3.5,3.3,19.15,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,26,5,45,26.0,3.0,1.55,11.95,3.0,0.0,0.0
2018,9,26,6,0,52.0,6.0,1.6,12.1,6.0,5.9,0.0
2018,9,26,6,15,201.5,18.5,1.75,12.75,35.0,29.84,0.0
2018,9,26,6,30,351.0,31.0,1.9,13.4,64.0,75.45,38.67
2018,9,26,6,45,451.0,39.5,2.1,14.05,109.5,123.57,77.92
2018,9,26,7,0,551.0,48.0,2.3,14.7,155.0,183.21,128.0
2018,9,26,7,15,487.0,67.0,2.15,15.5,182.0,216.85,162.59
2018,9,26,7,30,423.0,86.0,2.0,16.3,209.0,241.12,187.58
2018,9,26,7,45,379.0,111.0,1.9,17.1,237.0,273.51,216.65
2018,9,26,8,0,335.0,136.0,1.8,17.9,265.0,296.46,236.33
2018,9,26,8,15,550.5,112.0,1.7,18.85,356.0,405.38,322.51
2018,9,26,8,30,766.0,88.0,1.6,19.8,447.0,526.96,415.47
2018,9,26,8,45,798.0,88.0,1.5,20.75,494.5,582.56,455.33
2018,9,26,9,0,830.0,88.0,1.4,21.7,542.0,638.87,494.45
2018,9,26,9,15,834.5,94.5,1.3,22.65,579.0,683.64,523.24
2018,9,26,9,30,839.0,101.0,1.2,23.6,616.0,726.26,548.19
2018,9,26,9,45,836.0,109.0,1.15,24.55,646.0,762.46,568.58
2018,9,26,10,0,833.0,117.0,1.1,25.5,676.0,795.67,586.56
2018,9,26,10,15,810.5,131.5,1.05,26.4,693.0,816.73,596.34
2018,9,26,10,30,788.0,146.0,1.0,27.3,710.0,833.55,603.38
2018,9,26,10,45,772.5,157.5,0.95,28.2,723.0,852.58,611.8
2018,9,26,11,0,757.0,169.0,0.9,29.1,736.0,865.17,616.02
2018,9,26,11,15,760.5,171.0,0.95,29.9,748.0,881.03,624.22
2018,9,26,11,30,764.0,173.0,1.0,30.7,760.0,893.92,630.55
2018,9,26,11,45,787.0,163.5,1.05,31.5,770.5,905.27,636.01
2018,9,26,12,0,810.0,154.0,1.1,32.3,781.0,917.64,642.19
2018,9,26,12,15,853.0,135.0,1.1,32.85,792.0,934.62,651.11
2018,9,26,12,30,896.0,116.0,1.1,33.4,803.0,942.09,654.22
2018,9,26,12,45,884.5,118.5,1.1,33.95,788.0,925.36,642.79
2018,9,26,13,0,873.0,121.0,1.1,34.5,773.0,910.63,633.01
2018,9,26,13,15,859.0,122.0,1.1,34.65,749.0,883.78,616.85
2018,9,26,13,30,845.0,123.0,1.1,34.8,725.0,854.21,599.12
2018,9,26,13,45,838.5,119.0,1.15,34.9,697.5,822.86,581.0
2018,9,26,14,0,832.0,115.0,1.2,35.0,670.0,788.86,561.0
2018,9,26,14,15,833.0,108.5,1.2,34.85,640.0,755.34,541.13
2018,9,26,14,30,834.0,102.0,1.2,34.7,610.0,719.0,519.18
2018,9,26,14,45,820.0,99.5,1.25,34.5,571.0,674.03,491.43
2018,9,26,15,0,806.0,97.0,1.3,34.3,532.0,627.72,460.74
2018,9,26,15,15,783.5,93.0,1.3,34.3,486.5,573.64,423.0
2018,9,26,15,30,761.0,89.0,1.3,34.3,441.0,519.56,384.14
2018,9,26,15,45,727.0,85.5,1.6,33.35,391.5,461.32,343.52
2018,9,26,16,0,693.0,82.0,1.9,32.4,342.0,404.07,301.25
2018,9,26,16,15,644.0,76.0,1.95,31.15,290.0,340.42,252.08
2018,9,26,16,30,595.0,70.0,2.0,29.9,238.0,280.96,204.37
2018,9,26,16,45,527.0,62.0,2.05,28.6,188.5,218.62,153.68
2018,9,26,17,0,459.0,54.0,2.1,27.3,139.0,163.42,108.3
2018,9,26,17,15,358.0,42.5,2.5,26.0,96.0,106.71,64.04
2018,9,26,17,30,257.0,31.0,2.9,24.7,53.0,61.63,28.53
2018,9,26,17,45,142.5,18.0,3.3,23.45,28.5,24.83,0.0
2018,9,26,18,0,28.0,5.0,3.7,22.2,4.0,0.0,0.0
2018,9,26,18,15,14.0,2.5,3.7,21.25,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.7,20.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.7,19.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,3.55,18.1,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.25,17.3,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,27,5,45,19.0,2.5,2.05,12.35,2.5,0.0,0.0
2018,9,27,6,0,38.0,5.0,2.1,12.4,5.0,4.91,0.0
2018,9,27,6,15,164.0,18.5,2.25,12.9,32.0,27.71,0.0
2018,9,27,6,30,290.0,32.0,2.4,13.4,59.0,68.98,35.56
2018,9,27,6,45,392.0,42.0,2.55,13.9,103.0,115.28,73.47
2018,9,27,7,0,494.0,52.0,2.7,14.4,147.0,173.39,121.96
2018,9,27,7,15,559.0,59.5,2.6,15.1,197.0,229.56,171.44
2018,9,27,7,30,624.0,67.0,2.5,15.8,247.0,292.43,226.28
2018,9,27,7,45,661.0,73.0,2.4,16.5,296.0,348.75,275.2
2018,9,27,8,0,698.0,79.0,2.3,17.2,345.0,407.9,324.72
2018,9,27,8,15,733.0,82.5,2.25,18.05,394.5,465.11,370.91
2018,9,27,8,30,768.0,86.0,2.2,18.9,444.0,524.81,417.23
2018,9,27,8,45,788.5,90.0,2.15,19.75,488.5,577.75,456.69
2018,9,27,9,0,809.0,94.0,2.1,20.6,533.0,630.44,494.51
2018,9,27,9,15,823.5,97.0,2.05,21.45,572.5,677.38,526.81
2018,9,27,9,30,838.0,100.0,2.0,22.3,612.0,722.96,555.61
2018,9,27,9,45,831.0,109.0,1.95,23.1,640.0,757.12,575.82
2018,9,27,10,0,824.0,118.0,1.9,23.9,668.0,788.02,593.52
2018,9,27,10,15,727.5,160.5,1.95,24.55,660.0,780.99,586.39
2018,9,27,10,30,631.0,203.0,2.0,25.2,652.0,763.27,571.49
2018,9,27,10,45,708.0,178.0,2.05,25.9,695.0,817.33,607.44
2018,9,27,11,0,785.0,153.0,2.1,26.6,738.0,867.49,638.59
2018,9,27,11,15,706.5,189.0,2.15,27.05,721.5,850.34,625.6
2018,9,27,11,30,628.0,225.0,2.2,27.5,705.0,824.37,606.67
2018,9,27,11,45,619.0,231.5,2.25,27.95,706.5,826.65,607.3
2018,9,27,12,0,610.0,238.0,2.3,28.4,708.0,826.23,605.93
2018,9,27,12,15,724.0,186.5,2.35,28.6,741.0,874.09,639.01
2018,9,27,12,30,838.0,135.0,2.4,28.8,774.0,913.24,664.37
2018,9,27,12,45,860.0,122.5,2.45,29.0,769.0,910.55,662.51
2018,9,27,13,0,882.0,110.0,2.5,29.2,764.0,898.88,655.27
2018,9,27,13,15,880.0,106.5,2.6,29.1,744.5,877.52,642.96
2018,9,27,13,30,878.0,103.0,2.7,29.0,725.0,852.92,628.51
2018,9,27,13,45,862.5,103.5,2.8,28.9,694.5,818.55,607.36
2018,9,27,14,0,847.0,104.0,2.9,28.8,664.0,785.9,587.2
2018,9,27,14,15,768.5,120.5,3.05,28.45,609.0,716.82,542.15
2018,9,27,14,30,690.0,137.0,3.2,28.1,554.0,652.25,498.07
2018,9,27,14,45,712.5,121.0,3.35,27.7,526.0,622.8,478.99
2018,9,27,15,0,735.0,105.0,3.5,27.3,498.0,589.37,456.02
2018,9,27,15,15,619.5,121.0,3.5,27.3,432.5,504.6,391.5
2018,9,27,15,30,504.0,137.0,3.5,27.3,367.0,425.63,330.47
2018,9,27,15,45,577.0,107.0,3.85,25.85,342.5,406.92,317.58
2018,9,27,16,0,650.0,77.0,4.2,24.4,318.0,377.03,293.84
2018,9,27,16,15,631.0,69.5,4.35,23.3,275.0,326.03,251.25
2018,9,27,16,30,612.0,62.0,4.5,22.2,232.0,276.04,207.87
2018,9,27,16,45,540.5,55.5,4.6,21.15,183.0,213.68,154.53
2018,9,27,17,0,469.0,49.0,4.7,20.1,134.0,158.82,107.48
2018,9,27,17,15,370.0,39.0,4.7,19.15,92.5,103.82,62.83
2018,9,27,17,30,271.0,29.0,4.7,18.2,51.0,59.69,25.96
2018,9,27,17,45,145.0,15.5,4.7,17.25,26.5,21.99,0.0
2018,9,27,18,0,19.0,2.0,4.7,16.3,2.0,0.0,0.0
2018,9,27,18,15,9.5,1.0,4.6,16.0,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,28,5,45,5.5,1.0,2.55,12.7,1.0,0.0,0.0
2018,9,28,6,0,11.0,2.0,2.6,12.8,2.0,0.0,0.0
2018,9,28,6,15,23.0,16.0,2.8,13.15,17.5,17.04,0.0
2018,9,28,6,30,35.0,30.0,3.0,13.5,33.0,34.69,19.03
2018,9,28,6,45,48.0,39.0,3.15,13.8,46.0,48.01,32.23
2018,9,28,7,0,61.0,48.0,3.3,14.1,59.0,62.94,45.38
2018,9,28,7,15,31.5,51.5,3.3,14.5,57.5,59.72,44.35
2018,9,28,7,30,2.0,55.0,3.3,14.9,56.0,53.83,40.22
2018,9,28,7,45,1.5,56.0,3.35,15.25,56.5,54.71,40.92
2018,9,28,8,0,1.0,57.0,3.4,15.6,57.0,55.53,41.49
2018,9,28,8,15,11.0,90.0,3.35,16.05,95.0,92.86,72.64
2018,9,28,8,30,21.0,123.0,3.3,16.5,133.0,134.26,106.67
2018,9,28,8,45,61.5,170.0,3.3,16.95,202.5,208.09,166.99
2018,9,28,9,0,102.0,217.0,3.3,17.4,272.0,286.09,229.27
2018,9,28,9,15,135.5,239.0,3.35,17.95,318.0,342.19,273.0
2018,9,28,9,30,169.0,261.0,3.4,18.5,364.0,395.19,313.67
2018,9,28,9,45,274.0,256.0,3.45,19.05,433.0,482.33,381.67
2018,9,28,10,0,379.0,251.0,3.5,19.6,502.0,568.91,447.67
2018,9,28,10,15,613.0,182.0,3.6,20.05,607.5,708.93,555.13
2018,9,28,10,30,847.0,113.0,3.7,20.5,713.0,844.4,651.01
2018,9,28,10,45,872.5,106.0,3.8,20.95,738.5,871.88,667.96
2018,9,28,11,0,898.0,99.0,3.9,21.4,764.0,901.64,687.22
2018,9,28,11,15,901.5,99.5,4.0,21.6,776.0,917.24,697.33
2018,9,28,11,30,905.0,100.0,4.1,21.8,788.0,929.41,705.27
2018,9,28,11,45,906.0,100.0,4.2,22.0,791.5,935.26,709.0
2018,9,28,12,0,907.0,100.0,4.3,22.2,795.0,937.53,710.44
2018,9,28,12,15,904.0,101.0,4.35,22.2,790.0,933.68,708.11
2018,9,28,12,30,901.0,102.0,4.4,22.2,785.0,926.27,703.51
2018,9,28,12,45,896.5,101.5,4.45,22.25,772.0,912.4,694.45
2018,9,28,13,0,892.0,101.0,4.5,22.3,759.0,895.17,683.31
2018,9,28,13,15,886.5,100.5,4.55,22.15,739.5,873.81,669.89
2018,9,28,13,30,881.0,100.0,4.6,22.0,720.0,849.34,654.28
2018,9,28,13,45,872.5,98.5,4.7,21.9,692.5,818.39,634.18
2018,9,28,14,0,864.0,97.0,4.8,21.8,665.0,784.81,612.01
2018,9,28,14,15,853.0,95.0,4.85,21.5,631.0,749.9,588.87
2018,9,28,14,30,842.0,93.0,4.9,21.2,597.0,709.09,561.1
2018,9,28,14,45,827.0,90.5,4.95,20.9,557.5,663.19,528.77
2018,9,28,15,0,812.0,88.0,5.0,20.6,518.0,616.01,493.26
2018,9,28,15,15,790.0,84.5,5.0,20.6,473.0,562.64,451.31
2018,9,28,15,30,768.0,81.0,5.0,20.6,428.0,509.21,408.24
