Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,16,15,694.0,47.5,1.65,25.35,235.0,297.86,219.84
2018,10,8,16,30,643.0,43.0,1.4,24.6,185.0,239.19,169.39
2018,10,8,16,45,560.5,37.5,1.15,23.8,138.0,176.78,116.84
2018,10,8,17,0,478.0,32.0,0.9,23.0,91.0,123.09,72.3
2018,10,8,17,15,319.5,23.0,1.0,22.15,54.5,65.23,24.21
2018,10,8,17,30,161.0,14.0,1.1,21.3,18.0,24.11,0.0
2018,10,8,17,45,80.5,7.0,1.15,20.5,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,19.3,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,9,6,15,124.0,10.5,1.0,13.0,17.5,15.87,0.0
2018,10,9,6,30,248.0,21.0,1.1,13.7,35.0,47.39,0.0
2018,10,9,6,45,380.5,29.5,1.15,14.35,76.0,95.33,54.41
2018,10,9,7,0,513.0,38.0,1.2,15.0,117.0,155.49,103.41
2018,10,9,7,15,586.0,44.0,1.1,15.6,165.5,211.02,151.89
2018,10,9,7,30,659.0,50.0,1.0,16.2,214.0,274.63,207.05
2018,10,9,7,45,705.5,53.5,0.9,16.85,263.5,332.41,256.93
2018,10,9,8,0,752.0,57.0,0.8,17.5,313.0,393.82,307.79
2018,10,9,8,15,783.0,60.0,0.75,18.2,360.5,450.37,353.1
2018,10,9,8,30,814.0,63.0,0.7,18.9,408.0,508.19,397.35
2018,10,9,8,45,835.5,65.0,0.65,19.65,451.5,557.94,433.8
2018,10,9,9,0,857.0,67.0,0.6,20.4,495.0,609.43,469.88
2018,10,9,9,15,872.0,69.5,0.6,21.2,534.0,656.52,501.82
2018,10,9,9,30,887.0,72.0,0.6,22.0,573.0,702.14,529.97
2018,10,9,9,45,898.0,73.5,0.65,22.75,606.0,741.96,554.43
2018,10,9,10,0,909.0,75.0,0.7,23.5,639.0,779.51,577.07
2018,10,9,10,15,918.0,76.0,0.8,24.15,665.5,812.41,597.41
2018,10,9,10,30,927.0,77.0,0.9,24.8,692.0,842.49,615.83
2018,10,9,10,45,928.0,79.0,1.05,25.45,709.0,864.02,629.42
2018,10,9,11,0,929.0,81.0,1.2,26.1,726.0,882.09,640.83
2018,10,9,11,15,934.0,81.0,1.4,26.4,737.5,897.86,652.32
2018,10,9,11,30,939.0,81.0,1.6,26.7,749.0,910.1,661.52
2018,10,9,11,45,883.5,104.5,1.8,27.0,735.0,891.9,650.93
2018,10,9,12,0,828.0,128.0,2.0,27.3,721.0,875.05,641.32
2018,10,9,12,15,806.5,136.0,2.2,27.35,710.0,862.18,634.78
2018,10,9,12,30,785.0,144.0,2.4,27.4,699.0,846.2,625.98
2018,10,9,12,45,757.5,150.5,2.6,27.45,678.0,824.2,613.0
2018,10,9,13,0,730.0,157.0,2.8,27.5,657.0,796.58,596.03
2018,10,9,13,15,761.5,140.0,3.0,27.3,647.5,789.59,593.68
2018,10,9,13,30,793.0,123.0,3.2,27.1,638.0,775.97,586.57
2018,10,9,13,45,766.0,124.5,3.45,26.95,604.5,735.64,560.74
2018,10,9,14,0,739.0,126.0,3.7,26.8,571.0,696.48,535.36
2018,10,9,14,15,711.5,124.0,3.9,26.4,532.0,649.86,503.42
2018,10,9,14,30,684.0,122.0,4.1,26.0,493.0,602.78,470.01
2018,10,9,14,45,688.5,111.0,4.3,25.6,460.5,566.12,443.94
2018,10,9,15,0,693.0,100.0,4.5,25.2,428.0,527.1,415.19
2018,10,9,15,15,719.5,85.5,4.5,25.2,396.5,493.98,388.98
2018,10,9,15,30,746.0,71.0,4.5,25.2,365.0,455.87,357.74
2018,10,9,15,45,724.0,65.5,4.6,23.9,320.5,402.43,315.0
2018,10,9,16,0,702.0,60.0,4.7,22.6,276.0,349.69,270.92
2018,10,9,16,15,647.0,54.5,4.6,21.7,226.5,286.57,216.8
2018,10,9,16,30,592.0,49.0,4.5,20.8,177.0,229.0,166.23
2018,10,9,16,45,501.5,42.0,4.4,19.95,130.5,166.3,112.66
2018,10,9,17,0,411.0,35.0,4.3,19.1,84.0,113.4,68.3
2018,10,9,17,15,262.5,24.5,4.15,18.35,50.0,58.42,19.05
2018,10,9,17,30,114.0,14.0,4.0,17.6,16.0,20.73,0.0
2018,10,9,17,45,57.0,7.0,3.9,16.85,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,10,6,15,75.5,11.0,0.9,11.85,15.0,14.11,0.0
2018,10,10,6,30,151.0,22.0,1.0,12.3,30.0,38.01,0.0
2018,10,10,6,45,282.5,34.5,1.15,12.7,69.5,84.48,49.72
2018,10,10,7,0,414.0,47.0,1.3,13.1,109.0,142.78,97.24
2018,10,10,7,15,494.5,55.0,1.25,13.5,156.5,197.51,144.61
2018,10,10,7,30,575.0,63.0,1.2,13.9,204.0,260.6,199.31
2018,10,10,7,45,626.5,68.0,1.15,14.25,252.5,317.42,248.94
2018,10,10,8,0,678.0,73.0,1.1,14.6,301.0,378.53,300.61
2018,10,10,8,15,714.5,76.5,1.0,15.15,348.0,434.64,346.3
2018,10,10,8,30,751.0,80.0,0.9,15.7,395.0,491.72,390.83
2018,10,10,8,45,778.0,81.5,0.8,16.25,438.5,543.65,429.62
2018,10,10,9,0,805.0,83.0,0.7,16.8,482.0,595.81,466.89
2018,10,10,9,15,826.0,84.5,0.75,17.5,521.5,643.92,501.1
2018,10,10,9,30,847.0,86.0,0.8,18.2,561.0,691.11,532.91
2018,10,10,9,45,864.5,85.5,0.85,18.85,594.5,728.68,556.66
2018,10,10,10,0,882.0,85.0,0.9,19.5,628.0,767.83,581.3
2018,10,10,10,15,890.0,86.0,0.95,20.05,653.5,799.13,600.53
2018,10,10,10,30,898.0,87.0,1.0,20.6,679.0,827.64,617.86
2018,10,10,10,45,903.0,88.0,1.0,21.15,697.0,850.72,630.79
2018,10,10,11,0,908.0,89.0,1.0,21.7,715.0,870.59,641.63
2018,10,10,11,15,910.5,89.0,1.0,22.05,725.0,883.86,648.72
2018,10,10,11,30,913.0,89.0,1.0,22.4,735.0,893.66,653.73
2018,10,10,11,45,913.5,89.5,1.0,22.75,737.5,898.73,655.83
2018,10,10,12,0,914.0,90.0,1.0,23.1,740.0,900.22,655.82
2018,10,10,12,15,911.0,90.0,1.1,23.25,734.0,894.51,653.46
2018,10,10,12,30,908.0,90.0,1.2,23.4,728.0,885.27,648.93
2018,10,10,12,45,902.0,90.5,1.3,23.55,714.0,870.55,640.85
2018,10,10,13,0,896.0,91.0,1.4,23.7,700.0,852.53,630.61
2018,10,10,13,15,889.5,89.5,1.55,23.65,678.5,828.69,617.48
2018,10,10,13,30,883.0,88.0,1.7,23.6,657.0,801.84,602.06
2018,10,10,13,45,873.0,87.0,1.85,23.6,629.0,769.99,582.8
2018,10,10,14,0,863.0,86.0,2.0,23.6,601.0,735.65,561.44
2018,10,10,14,15,848.5,84.0,2.15,23.4,566.0,694.74,535.41
2018,10,10,14,30,834.0,82.0,2.3,23.2,531.0,655.22,509.5
2018,10,10,14,45,814.0,80.0,2.5,23.0,490.5,607.34,475.37
2018,10,10,15,0,794.0,78.0,2.7,22.8,450.0,558.69,439.44
2018,10,10,15,15,767.5,75.0,2.7,22.8,405.5,504.97,397.49
2018,10,10,15,30,741.0,72.0,2.7,22.8,361.0,451.71,354.68
2018,10,10,15,45,701.0,68.5,3.0,21.9,313.0,392.7,307.69
2018,10,10,16,0,661.0,65.0,3.3,21.0,265.0,337.05,261.39
2018,10,10,16,15,599.5,59.5,3.4,20.25,216.0,274.06,207.73
2018,10,10,16,30,538.0,54.0,3.5,19.5,167.0,216.75,157.8
2018,10,10,16,45,443.5,45.5,3.6,18.75,122.0,154.86,105.38
2018,10,10,17,0,349.0,37.0,3.7,18.0,77.0,103.26,62.46
2018,10,10,17,15,211.5,24.0,3.75,17.3,44.5,50.75,12.25
2018,10,10,17,30,74.0,11.0,3.8,16.6,12.0,15.11,0.0
2018,10,10,17,45,37.0,5.5,3.9,15.85,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,11,6,15,56.5,10.5,1.05,11.7,13.5,12.73,0.0
2018,10,11,6,30,113.0,21.0,1.2,12.2,27.0,32.97,0.0
2018,10,11,6,45,221.0,36.0,1.35,12.7,63.0,75.96,45.0
2018,10,11,7,0,329.0,51.0,1.5,13.2,99.0,127.71,87.87
2018,10,11,7,15,304.5,62.0,1.5,13.65,120.0,151.86,112.63
2018,10,11,7,30,280.0,73.0,1.5,14.1,141.0,173.01,134.06
2018,10,11,7,45,170.0,92.5,1.5,14.5,136.5,163.83,130.31
2018,10,11,8,0,60.0,112.0,1.5,14.9,132.0,138.93,111.17
2018,10,11,8,15,194.5,126.0,1.35,15.5,204.5,229.15,185.39
2018,10,11,8,30,329.0,140.0,1.2,16.1,277.0,324.67,261.99
2018,10,11,8,45,504.5,128.5,1.1,16.65,364.0,434.17,347.71
2018,10,11,9,0,680.0,117.0,1.0,17.2,451.0,555.44,438.79
2018,10,11,9,15,724.5,114.0,0.9,17.85,495.0,609.31,476.03
2018,10,11,9,30,769.0,111.0,0.8,18.5,539.0,664.21,513.2
2018,10,11,9,45,794.0,108.5,0.65,19.15,573.0,704.26,536.98
2018,10,11,10,0,819.0,106.0,0.5,19.8,607.0,745.05,559.76
2018,10,11,10,15,829.5,107.5,0.6,20.3,633.0,777.38,580.51
2018,10,11,10,30,840.0,109.0,0.7,20.8,659.0,807.23,599.64
2018,10,11,10,45,847.5,109.5,0.8,21.25,677.5,830.82,614.73
2018,10,11,11,0,855.0,110.0,0.9,21.7,696.0,851.45,627.95
2018,10,11,11,15,860.5,109.5,1.0,22.05,707.0,866.16,637.61
2018,10,11,11,30,866.0,109.0,1.1,22.4,718.0,872.4,641.88
2018,10,11,11,45,869.0,108.5,1.15,22.7,721.0,878.27,645.48
2018,10,11,12,0,872.0,108.0,1.2,23.0,724.0,880.74,646.99
2018,10,11,12,15,873.5,106.5,1.3,23.2,719.5,877.37,645.78
2018,10,11,12,30,875.0,105.0,1.4,23.4,715.0,870.55,642.43
2018,10,11,12,45,874.5,102.5,1.45,23.6,702.5,857.52,634.44
2018,10,11,13,0,874.0,100.0,1.5,23.8,690.0,841.13,624.35
2018,10,11,13,15,868.0,98.5,1.6,23.85,669.0,818.1,610.74
2018,10,11,13,30,862.0,97.0,1.7,23.9,648.0,792.11,595.06
2018,10,11,13,45,853.5,94.5,1.75,23.95,620.0,764.33,577.56
2018,10,11,14,0,845.0,92.0,1.8,24.0,592.0,729.72,555.19
2018,10,11,14,15,831.5,89.5,1.9,23.95,557.5,689.29,529.04
2018,10,11,14,30,818.0,87.0,2.0,23.9,523.0,647.09,500.42
2018,10,11,14,45,799.5,84.0,2.05,23.8,483.0,599.7,466.14
2018,10,11,15,0,781.0,81.0,2.1,23.7,443.0,551.47,430.23
2018,10,11,15,15,754.0,77.0,2.1,23.7,398.0,497.04,388.22
2018,10,11,15,30,727.0,73.0,2.1,23.7,353.0,443.17,345.39
2018,10,11,15,45,687.0,69.0,2.1,23.25,305.5,385.31,298.71
2018,10,11,16,0,647.0,65.0,2.1,22.8,258.0,329.19,251.91
2018,10,11,16,15,586.0,59.0,1.85,22.0,209.5,266.82,199.3
2018,10,11,16,30,525.0,53.0,1.6,21.2,161.0,210.11,150.51
2018,10,11,16,45,430.0,44.5,1.4,20.4,116.5,149.21,99.78
2018,10,11,17,0,335.0,36.0,1.2,19.6,72.0,98.67,58.24
2018,10,11,17,15,201.5,22.5,1.35,18.9,41.0,47.04,5.27
2018,10,11,17,30,68.0,9.0,1.5,18.2,10.0,12.58,0.0
2018,10,11,17,45,34.0,4.5,1.65,17.55,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,12,6,15,81.5,9.5,0.95,12.5,13.5,12.72,0.0
2018,10,12,6,30,163.0,19.0,1.0,13.0,27.0,35.74,0.0
2018,10,12,6,45,296.5,30.0,1.05,13.5,65.0,81.45,45.44
2018,10,12,7,0,430.0,41.0,1.1,14.0,103.0,138.85,92.57
2018,10,12,7,15,509.5,48.5,1.25,14.7,150.0,193.17,139.52
2018,10,12,7,30,589.0,56.0,1.4,15.4,197.0,255.77,193.84
2018,10,12,7,45,640.5,61.0,1.5,16.05,245.5,312.93,243.87
2018,10,12,8,0,692.0,66.0,1.6,16.7,294.0,373.56,295.47
2018,10,12,8,15,727.5,70.0,1.7,17.75,341.5,430.11,341.98
2018,10,12,8,30,763.0,74.0,1.8,18.8,389.0,488.46,388.19
2018,10,12,8,45,788.5,76.5,1.9,19.85,432.5,540.85,428.32
2018,10,12,9,0,814.0,79.0,2.0,20.9,476.0,593.34,467.17
2018,10,12,9,15,837.0,79.5,2.0,21.6,516.0,641.73,501.98
2018,10,12,9,30,860.0,80.0,2.0,22.3,556.0,686.01,531.92
2018,10,12,9,45,879.0,79.5,2.0,22.95,590.5,728.19,558.98
2018,10,12,10,0,898.0,79.0,2.0,23.6,625.0,768.65,584.38
2018,10,12,10,15,907.0,80.0,2.15,24.25,651.0,800.96,605.0
2018,10,12,10,30,916.0,81.0,2.3,24.9,677.0,830.48,623.65
2018,10,12,10,45,922.0,82.0,2.4,25.55,696.0,854.57,638.18
2018,10,12,11,0,928.0,83.0,2.5,26.2,715.0,875.4,650.54
2018,10,12,11,15,931.5,83.5,2.65,26.6,726.0,890.17,659.93
2018,10,12,11,30,935.0,84.0,2.8,27.0,737.0,901.41,667.09
2018,10,12,11,45,936.5,84.0,2.9,27.35,740.0,906.76,670.2
2018,10,12,12,0,938.0,84.0,3.0,27.7,743.0,908.43,671.04
2018,10,12,12,15,937.0,84.0,3.05,27.9,737.5,904.27,668.19
2018,10,12,12,30,936.0,84.0,3.1,28.1,732.0,896.45,663.08
2018,10,12,12,45,932.5,83.0,3.2,28.25,718.5,881.8,653.98
2018,10,12,13,0,929.0,82.0,3.3,28.4,705.0,863.67,642.62
2018,10,12,13,15,923.0,81.5,3.3,28.4,684.0,840.69,627.84
2018,10,12,13,30,917.0,81.0,3.3,28.4,663.0,814.56,610.94
2018,10,12,13,45,907.5,80.0,3.35,28.4,634.5,782.22,589.97
2018,10,12,14,0,898.0,79.0,3.4,28.4,606.0,747.24,567.05
2018,10,12,14,15,885.5,76.5,3.4,28.25,570.5,706.09,539.66
2018,10,12,14,30,873.0,74.0,3.4,28.1,535.0,662.95,510.43
2018,10,12,14,45,854.5,72.0,3.4,27.95,494.0,614.92,475.25
2018,10,12,15,0,836.0,70.0,3.4,27.8,453.0,568.39,440.16
2018,10,12,15,15,810.0,67.0,3.4,27.8,407.5,513.3,397.49
2018,10,12,15,30,784.0,64.0,3.4,27.8,362.0,458.55,353.82
2018,10,12,15,45,747.5,60.5,3.15,27.0,313.5,399.34,306.1
2018,10,12,16,0,711.0,57.0,2.9,26.2,265.0,342.22,258.47
2018,10,12,16,15,655.5,51.5,2.6,25.0,215.5,279.12,205.46
2018,10,12,16,30,600.0,46.0,2.3,23.8,166.0,220.94,155.39
2018,10,12,16,45,506.5,38.5,2.05,22.55,120.0,158.44,103.28
2018,10,12,17,0,413.0,31.0,1.8,21.3,74.0,105.38,59.23
2018,10,12,17,15,253.5,20.0,1.9,20.55,42.0,49.12,0.0
2018,10,12,17,30,94.0,9.0,2.0,19.8,10.0,13.73,0.0
2018,10,12,17,45,47.0,4.5,2.1,19.0,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,13,6,15,111.5,9.0,1.35,11.75,14.0,8.85,0.0
2018,10,13,6,30,223.0,18.0,1.5,12.5,28.0,38.7,0.0
2018,10,13,6,45,372.0,27.0,1.65,13.2,68.5,89.46,47.8
2018,10,13,7,0,521.0,36.0,1.8,13.9,109.0,151.13,98.99
2018,10,13,7,15,597.5,41.5,1.95,14.6,157.5,207.53,148.67
2018,10,13,7,30,674.0,47.0,2.1,15.3,206.0,271.63,205.25
2018,10,13,7,45,722.5,51.0,2.2,16.0,256.0,330.91,257.9
2018,10,13,8,0,771.0,55.0,2.3,16.7,306.0,393.98,312.19
2018,10,13,8,15,802.5,58.5,2.3,17.65,354.5,451.76,360.17
2018,10,13,8,30,834.0,62.0,2.3,18.6,403.0,508.69,405.66
2018,10,13,8,45,856.0,64.0,2.3,19.5,447.0,561.21,446.15
2018,10,13,9,0,878.0,66.0,2.3,20.4,491.0,613.39,484.85
2018,10,13,9,15,892.5,68.5,2.3,21.15,530.0,660.56,518.76
2018,10,13,9,30,907.0,71.0,2.3,21.9,569.0,706.15,549.0
2018,10,13,9,45,917.5,72.5,2.3,22.6,601.5,745.87,574.22
2018,10,13,10,0,928.0,74.0,2.3,23.3,634.0,783.21,597.4
2018,10,13,10,15,935.5,75.5,2.3,23.85,660.0,815.61,617.22
2018,10,13,10,30,943.0,77.0,2.3,24.4,686.0,845.06,634.86
2018,10,13,10,45,948.0,77.5,2.35,25.0,704.5,868.2,648.42
2018,10,13,11,0,953.0,78.0,2.4,25.6,723.0,887.96,659.76
2018,10,13,11,15,955.5,78.5,2.45,25.85,733.5,902.1,668.34
2018,10,13,11,30,958.0,79.0,2.5,26.1,744.0,912.6,674.65
2018,10,13,11,45,958.0,79.5,2.55,26.4,746.0,917.25,677.09
2018,10,13,12,0,958.0,80.0,2.6,26.7,748.0,918.14,677.24
2018,10,13,12,15,957.0,79.5,2.65,26.8,742.5,913.29,674.29
2018,10,13,12,30,956.0,79.0,2.7,26.9,737.0,904.71,669.04
2018,10,13,12,45,952.5,78.5,2.75,26.95,723.0,890.36,660.2
2018,10,13,13,0,949.0,78.0,2.8,27.0,709.0,872.45,649.1
2018,10,13,13,15,942.5,77.5,2.9,26.95,687.5,848.68,634.66
2018,10,13,13,30,936.0,77.0,3.0,26.9,666.0,821.71,617.99
2018,10,13,13,45,926.5,75.5,3.05,26.8,637.0,788.31,596.6
2018,10,13,14,0,917.0,74.0,3.1,26.7,608.0,752.23,573.18
2018,10,13,14,15,904.0,72.0,3.15,26.5,572.0,710.69,545.83
2018,10,13,14,30,891.0,70.0,3.2,26.3,536.0,667.15,516.56
2018,10,13,14,45,873.0,68.5,3.25,26.1,495.0,619.34,481.6
2018,10,13,15,0,855.0,67.0,3.3,25.9,454.0,570.48,444.82
2018,10,13,15,15,829.5,64.0,3.3,25.9,408.0,517.39,403.21
2018,10,13,15,30,804.0,61.0,3.3,25.9,362.0,462.08,358.72
2018,10,13,15,45,767.0,57.5,3.4,24.95,313.0,401.84,310.39
2018,10,13,16,0,730.0,54.0,3.5,24.0,264.0,343.71,261.82
2018,10,13,16,15,672.5,49.0,3.35,22.95,214.0,279.72,207.29
2018,10,13,16,30,615.0,44.0,3.2,21.9,164.0,220.84,155.93
2018,10,13,16,45,518.0,37.0,3.1,20.9,118.0,156.8,101.98
2018,10,13,17,0,421.0,30.0,3.0,19.9,72.0,104.27,57.55
2018,10,13,17,15,258.0,20.0,3.1,18.95,41.0,48.43,0.0
2018,10,13,17,30,95.0,10.0,3.2,18.0,10.0,14.5,0.0
2018,10,13,17,45,47.5,5.0,3.3,17.1,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,14,6,15,101.5,9.0,1.5,10.45,13.0,0.0,0.0
2018,10,14,6,30,203.0,18.0,1.7,11.1,26.0,36.51,0.0
2018,10,14,6,45,351.0,28.0,1.9,11.75,66.0,86.8,45.89
2018,10,14,7,0,499.0,38.0,2.1,12.4,106.0,148.69,98.13
2018,10,14,7,15,552.0,45.5,2.2,13.05,149.5,199.5,144.13
2018,10,14,7,30,605.0,53.0,2.3,13.7,193.0,255.58,194.79
2018,10,14,7,45,644.0,60.5,2.4,14.4,240.5,311.34,244.75
2018,10,14,8,0,683.0,68.0,2.5,15.1,288.0,370.09,295.79
2018,10,14,8,15,755.0,67.0,2.5,15.8,344.5,436.91,351.47
2018,10,14,8,30,827.0,66.0,2.5,16.5,401.0,509.78,410.15
2018,10,14,8,45,851.5,68.5,2.5,17.2,446.0,564.17,452.72
2018,10,14,9,0,876.0,71.0,2.5,17.9,491.0,615.7,491.83
2018,10,14,9,15,893.5,72.5,2.5,18.5,531.0,663.52,527.03
2018,10,14,9,30,911.0,74.0,2.5,19.1,571.0,709.96,558.95
2018,10,14,9,45,923.0,76.5,2.45,19.75,605.0,751.91,585.94
2018,10,14,10,0,935.0,79.0,2.4,20.4,639.0,791.56,610.81
2018,10,14,10,15,945.5,79.5,2.4,20.95,666.5,825.26,631.74
2018,10,14,10,30,956.0,80.0,2.4,21.5,694.0,856.12,650.53
2018,10,14,10,45,963.0,80.0,2.45,22.1,713.0,880.5,665.07
2018,10,14,11,0,970.0,80.0,2.5,22.7,732.0,901.52,677.36
2018,10,14,11,15,974.0,80.5,2.5,23.15,743.5,917.06,685.98
2018,10,14,11,30,978.0,81.0,2.5,23.6,755.0,928.92,692.26
2018,10,14,11,45,981.5,80.5,2.5,24.05,759.0,935.46,695.13
2018,10,14,12,0,985.0,80.0,2.5,24.5,763.0,938.18,695.65
2018,10,14,12,15,985.0,79.5,2.55,24.85,757.5,934.03,692.51
2018,10,14,12,30,985.0,79.0,2.6,25.2,752.0,926.05,687.01
2018,10,14,12,45,982.0,78.0,2.6,25.5,738.0,911.18,676.81
2018,10,14,13,0,979.0,77.0,2.6,25.8,724.0,892.64,664.33
2018,10,14,13,15,973.0,76.5,2.65,25.9,702.0,868.69,649.21
2018,10,14,13,30,967.0,76.0,2.7,26.0,680.0,841.41,631.85
2018,10,14,13,45,958.5,74.5,2.7,26.1,650.5,807.96,609.87
2018,10,14,14,0,950.0,73.0,2.7,26.2,621.0,771.66,585.85
2018,10,14,14,15,937.5,71.0,2.7,26.15,584.5,729.41,557.78
2018,10,14,14,30,925.0,69.0,2.7,26.1,548.0,685.02,527.73
2018,10,14,14,45,907.5,67.0,2.75,26.05,506.0,635.69,491.77
2018,10,14,15,0,890.0,65.0,2.8,26.0,464.0,585.17,453.87
2018,10,14,15,15,865.0,62.5,2.8,26.0,417.0,529.27,410.48
2018,10,14,15,30,840.0,60.0,2.8,26.0,370.0,475.36,367.17
2018,10,14,15,45,806.5,56.0,2.35,25.3,320.5,414.45,317.21
2018,10,14,16,0,773.0,52.0,1.9,24.6,271.0,355.23,267.05
2018,10,14,16,15,719.0,47.5,1.75,23.3,220.5,290.87,212.86
2018,10,14,16,30,665.0,43.0,1.6,22.0,170.0,231.15,161.15
2018,10,14,16,45,566.0,36.5,1.45,20.7,122.0,164.75,105.66
2018,10,14,17,0,467.0,30.0,1.3,19.4,74.0,108.81,57.94
2018,10,14,17,15,274.5,19.0,1.45,18.75,41.0,47.97,0.0
2018,10,14,17,30,82.0,8.0,1.6,18.1,8.0,11.67,0.0
2018,10,14,17,45,41.0,4.0,1.75,17.45,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,15,6,15,118.5,9.0,1.7,10.4,13.5,0.0,0.0
2018,10,15,6,30,237.0,18.0,1.8,11.2,27.0,39.31,0.0
2018,10,15,6,45,393.5,26.5,1.9,12.0,67.5,90.76,45.88
2018,10,15,7,0,550.0,35.0,2.0,12.8,108.0,154.26,100.19
2018,10,15,7,15,627.0,40.0,2.1,13.5,157.0,211.55,151.06
2018,10,15,7,30,704.0,45.0,2.2,14.2,206.0,276.48,208.8
2018,10,15,7,45,751.5,49.5,2.3,14.95,257.0,337.21,263.11
2018,10,15,8,0,799.0,54.0,2.4,15.7,308.0,401.56,318.83
2018,10,15,8,15,830.0,56.5,2.3,16.65,356.5,457.29,365.43
2018,10,15,8,30,861.0,59.0,2.2,17.6,405.0,515.66,412.01
2018,10,15,8,45,883.5,61.0,2.1,18.55,449.5,569.43,453.09
2018,10,15,9,0,906.0,63.0,2.0,19.5,494.0,622.82,492.09
2018,10,15,9,15,920.0,65.5,1.9,20.3,533.5,670.55,525.57
2018,10,15,9,30,934.0,68.0,1.8,21.1,573.0,716.58,555.09
2018,10,15,9,45,944.0,69.5,1.7,21.85,606.0,756.63,579.22
2018,10,15,10,0,954.0,71.0,1.6,22.6,639.0,794.19,601.05
2018,10,15,10,15,961.5,72.5,1.5,23.2,665.5,827.1,619.55
2018,10,15,10,30,969.0,74.0,1.4,23.8,692.0,856.96,635.64
2018,10,15,10,45,974.0,74.5,1.3,24.35,710.5,880.42,647.35
2018,10,15,11,0,979.0,75.0,1.2,24.9,729.0,900.42,656.66
2018,10,15,11,15,981.5,75.5,1.1,25.35,739.5,914.73,662.46
2018,10,15,11,30,984.0,76.0,1.0,25.8,750.0,925.29,665.88
2018,10,15,11,45,984.5,76.5,0.9,26.25,752.5,930.35,665.84
2018,10,15,12,0,985.0,77.0,0.8,26.7,755.0,931.56,663.51
2018,10,15,12,15,983.5,76.5,0.9,26.9,748.5,926.08,661.52
2018,10,15,12,30,982.0,76.0,1.0,27.1,742.0,916.79,657.24
2018,10,15,12,45,978.0,75.0,1.05,27.3,727.5,901.09,648.14
2018,10,15,13,0,974.0,74.0,1.1,27.5,713.0,881.77,636.84
2018,10,15,13,15,968.0,74.0,1.25,27.5,691.5,858.46,624.87
2018,10,15,13,30,962.0,74.0,1.4,27.5,670.0,831.85,610.45
2018,10,15,13,45,953.5,72.0,1.5,27.55,640.5,797.97,590.2
2018,10,15,14,0,945.0,70.0,1.6,27.6,611.0,761.27,567.77
2018,10,15,14,15,932.0,69.0,1.7,27.4,575.0,720.0,542.32
2018,10,15,14,30,919.0,68.0,1.8,27.2,539.0,676.65,514.53
2018,10,15,14,45,900.5,66.0,1.9,27.05,497.0,627.0,479.6
2018,10,15,15,0,882.0,64.0,2.0,26.9,455.0,576.29,442.63
2018,10,15,15,15,856.5,61.5,2.0,26.9,408.5,520.58,399.96
2018,10,15,15,30,831.0,59.0,2.0,26.9,362.0,466.94,357.37
2018,10,15,15,45,793.5,55.5,1.8,26.0,312.0,405.46,308.12
2018,10,15,16,0,756.0,52.0,1.6,25.1,262.0,346.1,258.8
2018,10,15,16,15,696.5,47.5,1.5,23.8,211.5,281.08,204.51
2018,10,15,16,30,637.0,43.0,1.4,22.5,161.0,221.32,153.25
2018,10,15,16,45,519.0,35.5,1.35,21.25,112.5,151.84,96.45
2018,10,15,17,0,401.0,28.0,1.3,20.0,64.0,96.38,49.74
2018,10,15,17,15,236.0,17.5,1.3,19.25,35.5,40.16,0.0
2018,10,15,17,30,71.0,7.0,1.3,18.5,7.0,6.88,0.0
2018,10,15,17,45,35.5,3.5,1.35,17.7,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,16,6,15,111.5,8.5,1.45,10.15,12.5,0.0,0.0
2018,10,16,6,30,223.0,17.0,1.6,10.7,25.0,36.71,0.0
2018,10,16,6,45,378.5,25.5,1.75,11.25,64.5,86.53,42.02
2018,10,16,7,0,534.0,34.0,1.9,11.8,104.0,149.04,96.57
2018,10,16,7,15,611.5,40.0,1.95,12.5,152.5,206.38,147.49
2018,10,16,7,30,689.0,46.0,2.0,13.2,201.0,271.49,205.38
2018,10,16,7,45,736.5,50.0,2.05,13.9,251.0,330.74,258.58
2018,10,16,8,0,784.0,54.0,2.1,14.6,301.0,393.62,313.22
2018,10,16,8,15,816.0,57.0,2.0,15.45,349.0,451.32,361.52
2018,10,16,8,30,848.0,60.0,1.9,16.3,397.0,508.13,407.11
2018,10,16,8,45,870.0,62.5,1.8,17.15,441.5,561.48,448.06
2018,10,16,9,0,892.0,65.0,1.7,18.0,486.0,614.42,486.91
2018,10,16,9,15,907.5,66.5,1.7,18.85,525.0,661.33,520.43
2018,10,16,9,30,923.0,68.0,1.7,19.7,564.0,706.68,550.47
2018,10,16,9,45,933.5,70.0,1.65,20.5,597.0,747.18,575.43
2018,10,16,10,0,944.0,72.0,1.6,21.3,630.0,785.26,598.18
2018,10,16,10,15,951.5,73.0,1.65,21.95,655.5,817.24,617.72
2018,10,16,10,30,959.0,74.0,1.7,22.6,681.0,846.21,635.12
2018,10,16,10,45,962.5,74.5,1.7,23.2,698.5,868.18,647.35
2018,10,16,11,0,966.0,75.0,1.7,23.8,716.0,886.68,657.3
2018,10,16,11,15,968.0,75.5,1.75,24.25,726.0,900.33,665.09
2018,10,16,11,30,970.0,76.0,1.8,24.7,736.0,910.3,670.6
2018,10,16,11,45,970.5,76.5,1.85,25.1,738.5,915.24,673.09
2018,10,16,12,0,971.0,77.0,1.9,25.5,741.0,916.39,673.29
2018,10,16,12,15,969.0,76.5,1.95,25.8,734.5,910.49,669.3
2018,10,16,12,30,967.0,76.0,2.0,26.1,728.0,900.85,663.04
2018,10,16,12,45,963.0,76.0,2.0,26.35,714.0,886.42,653.41
2018,10,16,13,0,959.0,76.0,2.0,26.6,700.0,868.43,641.57
2018,10,16,13,15,952.5,75.0,2.0,26.65,678.0,843.88,625.96
2018,10,16,13,30,946.0,74.0,2.0,26.7,656.0,816.1,608.24
2018,10,16,13,45,936.5,73.0,2.0,26.75,627.0,783.03,586.9
2018,10,16,14,0,927.0,72.0,2.0,26.8,598.0,747.26,563.59
2018,10,16,14,15,914.0,70.0,2.0,26.7,562.0,705.49,536.23
2018,10,16,14,30,901.0,68.0,2.0,26.6,526.0,661.71,506.51
2018,10,16,14,45,882.5,66.0,2.0,26.5,484.5,612.84,471.03
2018,10,16,15,0,864.0,64.0,2.0,26.4,443.0,562.95,433.77
2018,10,16,15,15,837.5,61.0,2.0,26.4,396.5,507.07,390.73
2018,10,16,15,30,811.0,58.0,2.0,26.4,350.0,453.41,347.91
2018,10,16,15,45,771.5,55.0,1.75,25.5,301.0,392.78,298.94
2018,10,16,16,0,732.0,52.0,1.5,24.6,252.0,334.51,250.21
2018,10,16,16,15,669.5,47.0,1.45,23.3,202.0,269.51,195.98
2018,10,16,16,30,607.0,42.0,1.4,22.0,152.0,210.16,145.19
2018,10,16,16,45,502.5,34.5,1.35,20.65,106.5,145.61,91.9
2018,10,16,17,0,398.0,27.0,1.3,19.3,61.0,93.3,46.0
2018,10,16,17,15,230.0,17.0,1.45,18.65,33.5,38.36,0.0
2018,10,16,17,30,62.0,7.0,1.6,18.0,6.0,0.0,0.0
2018,10,16,17,45,31.0,3.5,1.7,17.3,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,17,6,15,79.0,7.5,1.05,10.25,10.0,0.0,0.0
2018,10,17,6,30,158.0,15.0,1.1,10.7,20.0,28.67,0.0
2018,10,17,6,45,314.5,25.0,1.15,11.15,57.5,75.78,35.14
2018,10,17,7,0,471.0,35.0,1.2,11.6,95.0,137.48,89.19
2018,10,17,7,15,553.5,42.0,1.2,12.2,142.5,193.28,138.08
2018,10,17,7,30,636.0,49.0,1.2,12.8,190.0,256.75,193.84
2018,10,17,7,45,687.0,53.0,1.2,13.35,238.5,314.39,245.11
2018,10,17,8,0,738.0,57.0,1.2,13.9,287.0,376.06,298.21
2018,10,17,8,15,772.0,61.0,1.1,14.75,334.5,433.43,345.49
2018,10,17,8,30,806.0,65.0,1.0,15.6,382.0,492.32,391.75
2018,10,17,8,45,829.5,67.5,0.9,16.45,425.5,544.82,431.08
2018,10,17,9,0,853.0,70.0,0.8,17.3,469.0,594.41,466.51
2018,10,17,9,15,869.5,72.0,0.85,18.15,507.5,640.87,499.61
2018,10,17,9,30,886.0,74.0,0.9,19.0,546.0,685.97,530.03
2018,10,17,9,45,899.0,76.0,0.9,19.85,579.5,726.92,555.22
2018,10,17,10,0,912.0,78.0,0.9,20.7,613.0,765.71,578.46
2018,10,17,10,15,920.5,79.0,0.85,21.45,638.5,797.52,596.1
2018,10,17,10,30,929.0,80.0,0.8,22.2,664.0,826.48,611.59
2018,10,17,10,45,935.0,80.5,0.8,22.9,682.5,849.81,624.13
2018,10,17,11,0,941.0,81.0,0.8,23.6,701.0,869.87,634.56
2018,10,17,11,15,944.0,81.5,0.7,24.15,711.5,884.0,639.78
2018,10,17,11,30,947.0,82.0,0.6,24.7,722.0,894.55,642.73
2018,10,17,11,45,948.0,82.0,0.55,25.25,724.0,899.2,643.0
2018,10,17,12,0,949.0,82.0,0.5,25.8,726.0,900.16,641.15
2018,10,17,12,15,947.0,82.0,0.4,26.0,720.0,894.87,635.47
2018,10,17,12,30,945.0,82.0,0.3,26.2,714.0,885.92,627.79
2018,10,17,12,45,940.5,81.5,0.25,26.45,700.0,870.74,617.33
2018,10,17,13,0,936.0,81.0,0.2,26.7,686.0,852.11,604.99
2018,10,17,13,15,929.0,80.0,0.35,26.8,664.0,827.59,592.9
2018,10,17,13,30,922.0,79.0,0.5,26.9,642.0,799.96,578.8
2018,10,17,13,45,912.5,77.5,0.6,26.95,613.0,766.97,560.17
2018,10,17,14,0,903.0,76.0,0.7,27.0,584.0,731.37,539.45
2018,10,17,14,15,889.0,74.5,0.85,26.85,548.5,690.31,515.56
2018,10,17,14,30,875.0,73.0,1.0,26.7,513.0,647.39,488.51
2018,10,17,14,45,855.5,70.5,1.15,26.55,471.5,598.44,455.13
2018,10,17,15,0,836.0,68.0,1.3,26.4,430.0,551.09,421.33
2018,10,17,15,15,808.0,65.0,1.3,26.4,384.5,495.48,379.02
2018,10,17,15,30,780.0,62.0,1.3,26.4,339.0,440.41,335.72
2018,10,17,15,45,739.0,58.5,1.35,25.4,290.5,380.24,288.46
2018,10,17,16,0,698.0,55.0,1.4,24.4,242.0,322.63,241.19
2018,10,17,16,15,634.0,49.5,1.35,23.1,193.0,258.62,187.84
2018,10,17,16,30,570.0,44.0,1.3,21.8,144.0,201.48,139.02
2018,10,17,16,45,461.5,36.0,1.3,20.5,100.0,138.13,87.05
2018,10,17,17,0,353.0,28.0,1.3,19.2,56.0,85.72,40.16
2018,10,17,17,15,191.0,16.0,1.4,18.45,29.5,33.12,0.0
2018,10,17,17,30,29.0,4.0,1.5,17.7,3.0,0.0,0.0
2018,10,17,17,45,14.5,2.0,1.6,16.95,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,18,6,15,73.0,7.0,0.95,10.7,9.0,0.0,0.0
2018,10,18,6,30,146.0,14.0,0.9,11.2,18.0,26.4,0.0
2018,10,18,6,45,299.0,24.5,0.9,11.65,54.5,72.17,31.18
2018,10,18,7,0,452.0,35.0,0.9,12.1,91.0,132.89,85.6
2018,10,18,7,15,518.5,43.0,0.85,12.7,134.5,184.42,131.18
2018,10,18,7,30,585.0,51.0,0.8,13.3,178.0,242.75,182.52
2018,10,18,7,45,620.5,58.5,0.75,13.85,223.0,295.63,229.44
2018,10,18,8,0,656.0,66.0,0.7,14.4,268.0,351.16,276.92
2018,10,18,8,15,698.0,70.5,0.6,15.1,316.0,408.68,323.65
2018,10,18,8,30,740.0,75.0,0.5,15.8,364.0,467.62,369.35
2018,10,18,8,45,790.0,73.5,0.4,16.5,413.0,527.52,413.78
2018,10,18,9,0,840.0,72.0,0.3,17.2,462.0,589.49,457.67
2018,10,18,9,15,857.0,74.5,0.35,17.95,500.5,633.47,488.64
2018,10,18,9,30,874.0,77.0,0.4,18.7,539.0,678.9,519.42
2018,10,18,9,45,886.0,78.5,0.5,19.5,571.0,718.07,544.57
2018,10,18,10,0,898.0,80.0,0.6,20.3,603.0,755.07,568.03
2018,10,18,10,15,907.0,81.0,0.65,21.0,628.5,786.81,587.17
2018,10,18,10,30,916.0,82.0,0.7,21.7,654.0,815.76,604.37
2018,10,18,10,45,921.5,83.0,0.8,22.45,672.0,838.92,618.42
2018,10,18,11,0,927.0,84.0,0.9,23.2,690.0,858.84,630.39
2018,10,18,11,15,931.0,84.5,0.9,23.8,701.0,873.57,637.79
2018,10,18,11,30,935.0,85.0,0.9,24.4,712.0,884.8,643.06
2018,10,18,11,45,936.0,85.0,0.9,25.0,714.5,889.35,644.18
2018,10,18,12,0,937.0,85.0,0.9,25.6,717.0,890.25,643.19
2018,10,18,12,15,935.5,85.0,0.9,25.95,711.0,885.39,639.34
2018,10,18,12,30,934.0,85.0,0.9,26.3,705.0,876.91,633.4
2018,10,18,12,45,930.0,84.0,0.85,26.6,691.0,861.69,622.63
2018,10,18,13,0,926.0,83.0,0.8,26.9,677.0,843.04,609.87
2018,10,18,13,15,919.0,82.0,0.75,27.0,655.0,818.71,594.05
2018,10,18,13,30,912.0,81.0,0.7,27.1,633.0,791.31,576.36
2018,10,18,13,45,902.0,79.5,0.6,27.15,604.0,758.24,554.31
