Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,13,15,918.5,60.5,3.85,12.2,477.5,682.71,562.17
2018,12,28,13,30,912.0,59.0,3.8,12.2,461.0,660.83,545.4
2018,12,28,13,45,902.0,57.5,3.7,12.2,438.0,633.93,523.7
2018,12,28,14,0,892.0,56.0,3.6,12.2,415.0,604.5,499.65
2018,12,28,14,15,875.0,54.5,3.35,12.0,385.5,568.73,470.06
2018,12,28,14,30,858.0,53.0,3.1,11.8,356.0,531.27,438.5
2018,12,28,14,45,833.0,51.0,2.85,11.6,321.0,487.72,401.34
2018,12,28,15,0,808.0,49.0,2.6,11.4,286.0,443.6,362.79
2018,12,28,15,15,770.5,46.0,2.6,11.4,247.0,394.91,319.78
2018,12,28,15,30,733.0,43.0,2.6,11.4,208.0,344.71,274.37
2018,12,28,15,45,672.5,39.0,2.0,9.65,167.0,286.84,222.84
2018,12,28,16,0,612.0,35.0,1.4,7.9,126.0,232.89,173.55
2018,12,28,16,15,508.5,29.5,1.45,7.35,88.5,170.73,117.09
2018,12,28,16,30,405.0,24.0,1.5,6.8,51.0,114.39,45.17
2018,12,28,16,45,221.0,14.0,1.5,6.3,27.0,48.8,0.0
2018,12,28,17,0,37.0,4.0,1.5,5.8,3.0,0.0,0.0
2018,12,28,17,15,18.5,2.0,1.5,5.7,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,3.6,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.15,3.35,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,29,7,15,66.0,5.0,1.15,2.95,6.0,0.0,0.0
2018,12,29,7,30,132.0,10.0,1.2,3.5,12.0,28.99,0.0
2018,12,29,7,45,181.5,21.5,1.25,4.1,33.5,63.28,1.44
2018,12,29,8,0,231.0,33.0,1.3,4.7,55.0,101.99,68.74
2018,12,29,8,15,426.5,36.0,1.35,5.25,102.0,173.91,129.9
2018,12,29,8,30,622.0,39.0,1.4,5.8,149.0,261.18,203.84
2018,12,29,8,45,677.0,42.0,1.45,6.35,189.0,313.38,251.64
2018,12,29,9,0,732.0,45.0,1.5,6.9,229.0,368.72,301.06
2018,12,29,9,15,763.5,48.5,1.55,7.5,266.0,416.47,343.07
2018,12,29,9,30,795.0,52.0,1.6,8.1,303.0,464.66,384.08
2018,12,29,9,45,815.0,54.0,1.65,8.7,335.0,501.95,415.33
2018,12,29,10,0,835.0,56.0,1.7,9.3,367.0,540.99,446.94
2018,12,29,10,15,850.0,58.0,1.7,9.75,394.0,575.72,474.27
2018,12,29,10,30,865.0,60.0,1.7,10.2,421.0,608.57,499.44
2018,12,29,10,45,874.5,61.0,1.7,10.6,441.5,634.6,518.94
2018,12,29,11,0,884.0,62.0,1.7,11.0,462.0,658.06,535.96
2018,12,29,11,15,890.0,63.0,1.8,11.35,475.5,676.44,549.08
2018,12,29,11,30,896.0,64.0,1.9,11.7,489.0,691.85,560.05
2018,12,29,11,45,898.0,64.5,2.0,12.05,495.0,700.82,566.31
2018,12,29,12,0,900.0,65.0,2.1,12.4,501.0,706.59,570.32
2018,12,29,12,15,896.5,65.5,2.15,12.6,499.0,705.27,569.19
2018,12,29,12,30,893.0,66.0,2.2,12.8,497.0,700.72,565.82
2018,12,29,12,45,886.5,66.5,2.25,13.0,488.0,690.92,558.67
2018,12,29,13,0,880.0,67.0,2.3,13.2,479.0,678.06,549.34
2018,12,29,13,15,871.5,66.5,2.25,13.2,463.0,659.74,535.83
2018,12,29,13,30,863.0,66.0,2.2,13.2,447.0,638.66,519.56
2018,12,29,13,45,850.0,65.0,2.15,13.2,424.5,611.57,498.25
2018,12,29,14,0,837.0,64.0,2.1,13.2,402.0,585.78,477.5
2018,12,29,14,15,818.5,62.0,1.9,13.05,373.0,549.89,448.21
2018,12,29,14,30,800.0,60.0,1.7,12.9,344.0,512.51,417.22
2018,12,29,14,45,695.0,67.0,1.5,12.7,296.0,441.74,359.32
2018,12,29,15,0,590.0,74.0,1.3,12.5,248.0,374.38,303.54
2018,12,29,15,15,463.0,75.0,1.3,12.5,200.0,296.44,239.12
2018,12,29,15,30,336.0,76.0,1.3,12.5,152.0,226.42,180.54
2018,12,29,15,45,289.0,63.5,1.0,11.5,120.0,181.24,141.52
2018,12,29,16,0,242.0,51.0,0.7,10.5,88.0,139.78,105.19
2018,12,29,16,15,276.5,37.5,0.7,10.35,67.0,122.28,84.87
2018,12,29,16,30,311.0,24.0,0.7,10.2,46.0,98.27,41.77
2018,12,29,16,45,171.0,14.0,0.65,10.05,24.5,41.2,0.0
2018,12,29,17,0,31.0,4.0,0.6,9.9,3.0,0.0,0.0
2018,12,29,17,15,15.5,2.0,0.6,9.85,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,30,7,15,22.0,3.5,1.8,5.25,4.0,0.0,0.0
2018,12,30,7,30,44.0,7.0,1.9,5.4,8.0,13.22,0.0
2018,12,30,7,45,144.5,20.0,2.0,5.55,32.5,54.05,0.0
2018,12,30,8,0,245.0,33.0,2.1,5.7,57.0,105.13,70.38
2018,12,30,8,15,305.5,43.5,2.0,5.9,88.0,145.62,109.36
2018,12,30,8,30,366.0,54.0,1.9,6.1,119.0,191.66,151.17
2018,12,30,8,45,415.5,63.0,1.8,6.25,154.0,238.39,193.56
2018,12,30,9,0,465.0,72.0,1.7,6.4,189.0,287.31,237.18
2018,12,30,9,15,608.0,66.5,1.6,6.7,244.0,366.49,304.42
2018,12,30,9,30,751.0,61.0,1.5,7.0,299.0,452.61,375.79
2018,12,30,9,45,784.5,61.5,1.35,7.3,333.0,497.15,411.96
2018,12,30,10,0,818.0,62.0,1.2,7.6,367.0,541.5,446.91
2018,12,30,10,15,837.0,63.5,1.1,7.95,395.0,577.88,474.63
2018,12,30,10,30,856.0,65.0,1.0,8.3,423.0,612.59,500.17
2018,12,30,10,45,870.0,65.5,0.85,8.65,444.5,637.14,516.88
2018,12,30,11,0,884.0,66.0,0.7,9.0,466.0,663.0,533.75
2018,12,30,11,15,841.5,76.0,0.9,9.45,466.0,663.48,534.86
2018,12,30,11,30,799.0,86.0,1.1,9.9,466.0,655.63,529.93
2018,12,30,11,45,854.0,75.5,1.25,10.4,486.5,688.11,554.37
2018,12,30,12,0,909.0,65.0,1.4,10.9,507.0,713.51,573.0
2018,12,30,12,15,906.5,65.5,1.6,11.3,505.5,713.0,573.34
2018,12,30,12,30,904.0,66.0,1.8,11.7,504.0,709.22,571.48
2018,12,30,12,45,898.0,66.5,2.0,12.05,495.0,699.79,565.49
2018,12,30,13,0,892.0,67.0,2.2,12.4,486.0,687.24,557.14
2018,12,30,13,15,883.5,66.5,2.2,12.6,470.0,668.83,543.46
2018,12,30,13,30,875.0,66.0,2.2,12.8,454.0,647.62,527.11
2018,12,30,13,45,861.5,65.0,2.2,13.0,431.0,620.04,505.34
2018,12,30,14,0,848.0,64.0,2.2,13.2,408.0,593.74,484.09
2018,12,30,14,15,829.0,62.5,2.0,13.15,379.0,557.89,454.68
2018,12,30,14,30,810.0,61.0,1.8,13.1,350.0,520.52,423.58
2018,12,30,14,45,782.5,59.5,1.65,13.0,316.0,477.56,387.71
2018,12,30,15,0,755.0,58.0,1.5,12.9,282.0,434.22,350.69
2018,12,30,15,15,715.5,54.0,1.5,12.9,243.5,382.83,306.77
2018,12,30,15,30,676.0,50.0,1.5,12.9,205.0,332.76,262.7
2018,12,30,15,45,559.0,47.5,1.3,11.5,159.0,260.77,201.95
2018,12,30,16,0,442.0,45.0,1.1,10.1,113.0,195.95,146.77
2018,12,30,16,15,334.0,36.0,1.2,9.65,78.0,136.58,95.26
2018,12,30,16,30,226.0,27.0,1.3,9.2,43.0,84.16,38.95
2018,12,30,16,45,125.5,15.5,1.35,8.7,23.0,35.63,0.0
2018,12,30,17,0,25.0,4.0,1.4,8.2,3.0,0.0,0.0
2018,12,30,17,15,12.5,2.0,1.4,8.05,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.5,5.15,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.5,4.85,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.55,4.3,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.65,4.1,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.7,4.05,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.9,4.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.05,4.1,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.2,4.1,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.3,4.05,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.5,3.95,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.6,3.9,0.0,0.0,0.0
2018,12,31,7,15,79.5,5.5,4.65,4.2,6.5,0.0,0.0
2018,12,31,7,30,159.0,11.0,4.7,4.5,13.0,33.56,0.0
2018,12,31,7,45,331.0,18.5,4.8,4.8,43.5,87.09,0.0
2018,12,31,8,0,503.0,26.0,4.9,5.1,74.0,157.66,103.68
2018,12,31,8,15,545.5,32.5,5.0,5.6,108.5,201.65,150.19
2018,12,31,8,30,588.0,39.0,5.1,6.1,143.0,248.77,195.79
2018,12,31,8,45,664.0,43.0,5.25,6.6,187.5,308.57,250.94
2018,12,31,9,0,740.0,47.0,5.4,7.1,232.0,373.43,309.73
2018,12,31,9,15,797.5,47.0,5.6,7.6,274.5,427.06,358.48
2018,12,31,9,30,855.0,47.0,5.8,8.1,317.0,485.12,409.83
2018,12,31,9,45,874.5,49.0,6.05,8.6,350.5,527.16,446.95
2018,12,31,10,0,894.0,51.0,6.3,9.1,384.0,567.97,482.14
2018,12,31,10,15,909.0,52.0,6.3,9.45,412.0,603.4,511.92
2018,12,31,10,30,924.0,53.0,6.3,9.8,440.0,636.76,539.35
2018,12,31,10,45,933.5,54.0,6.35,10.15,461.5,664.3,561.64
2018,12,31,11,0,943.0,55.0,6.4,10.5,483.0,689.08,580.6
2018,12,31,11,15,948.5,56.5,6.35,10.7,497.5,708.84,595.15
2018,12,31,11,30,954.0,58.0,6.3,10.9,512.0,725.42,607.19
2018,12,31,11,45,956.0,58.5,6.25,11.1,518.5,735.08,613.83
2018,12,31,12,0,958.0,59.0,6.2,11.3,525.0,741.32,617.91
2018,12,31,12,15,955.5,60.0,6.15,11.4,524.0,741.56,617.63
2018,12,31,12,30,953.0,61.0,6.1,11.5,523.0,738.34,614.8
2018,12,31,12,45,946.0,62.5,6.1,11.6,514.5,729.18,607.64
2018,12,31,13,0,939.0,64.0,6.1,11.7,506.0,716.75,598.03
2018,12,31,13,15,932.0,62.5,6.05,11.7,489.5,697.61,583.28
2018,12,31,13,30,925.0,61.0,6.0,11.7,473.0,675.44,566.01
2018,12,31,13,45,913.0,60.5,6.0,11.75,450.0,648.42,543.8
2018,12,31,14,0,901.0,60.0,6.0,11.8,427.0,618.92,519.22
2018,12,31,14,15,884.5,58.0,5.8,11.65,397.0,582.76,488.73
2018,12,31,14,30,868.0,56.0,5.6,11.5,367.0,544.81,456.2
2018,12,31,14,45,843.0,54.0,5.4,11.35,332.0,500.98,418.13
2018,12,31,15,0,818.0,52.0,5.2,11.2,297.0,459.07,380.66
2018,12,31,15,15,781.0,49.0,5.2,11.2,257.5,407.52,334.5
2018,12,31,15,30,744.0,46.0,5.2,11.2,218.0,356.94,287.98
2018,12,31,15,45,404.5,47.0,3.0,11.35,138.0,206.58,161.88
2018,12,31,16,0,65.0,48.0,0.8,11.5,58.0,73.45,54.5
2018,12,31,16,15,40.0,37.0,0.8,11.2,42.5,52.53,36.24
2018,12,31,16,30,15.0,26.0,0.8,10.9,27.0,30.7,13.43
2018,12,31,16,45,18.5,14.5,0.8,10.55,15.0,17.3,0.0
2018,12,31,17,0,22.0,3.0,0.8,10.2,3.0,0.0,0.0
2018,12,31,17,15,11.0,1.5,0.8,10.1,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
